ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 00:00,2,0.000,ALERT,212.61,298.77,60.017,1562558404,"201051344000579","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1376364.8,1376364.8,7016,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558406,640634.00
07/08/2019 00:00,2,0.000,ALERT,212.61,296.96,60.001,1562558404,"201051344001025","174011545737251",0.00,14.30,0,293.36,299.37,0.0,0.0,0.000,1360941.7,1360941.7,7010,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558408,640635.00
07/08/2019 00:00,2,0.000,ALERT,212.83,297.57,60.006,1562558404,"201051344001093","174011545737251",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,1343189.2,1343189.2,7027,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558409,640636.00
07/08/2019 00:00,2,0.000,ALERT,212.61,298.47,60.012,1562558404,"201051344000458","174011545737251",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,1357416.4,1357416.4,7002,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558411,640637.00
07/08/2019 00:00,2,0.000,ALERT,212.61,298.17,60.049,1562558404,"201051344000890","174011545737251",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,1358372.2,1358372.2,7016,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558413,640638.00
07/08/2019 00:00,2,0.000,ALERT,212.61,298.17,59.996,1562558404,"201051344000988","174011545737251",0.00,15.00,0,292.46,299.07,0.0,0.0,0.000,1034872.4,1034872.4,7013,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558415,640639.00
07/08/2019 00:00,2,0.000,ALERT,213.29,298.47,60.017,1562558404,"201051344000582","174011545737251",0.00,14.70,0,294.56,299.37,0.0,0.0,0.000,1335834.0,1335834.0,7005,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558417,640640.00
07/08/2019 00:00,2,0.000,ALERT,212.61,298.77,59.980,1562558404,"201051344000868","174011545737251",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,1343792.4,1343792.4,7006,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558419,640641.00
07/08/2019 00:00,2,0.000,ALERT,213.06,298.77,59.969,1562558404,"201051344000576","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1360325.8,1360325.8,7022,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558421,640642.00
07/08/2019 00:00,2,0.000,ALERT,212.83,298.17,60.006,1562558404,"201051344001158","174011545737251",0.00,14.30,0,294.26,299.07,0.0,0.0,0.000,1337632.4,1337632.4,7008,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558422,640643.00
07/08/2019 00:00,2,0.000,ALERT,212.83,297.26,59.980,1562558404,"201051344000917","174011545737251",0.00,15.50,0,292.46,298.17,0.0,0.0,0.000,1352844.8,1352844.8,7023,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558424,640644.00
07/08/2019 00:00,2,0.000,ALERT,212.83,297.26,60.006,1562558404,"201051344000417","174011545737251",0.00,15.30,0,293.36,298.17,0.0,0.0,0.000,1072288.6,1072288.6,7029,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558426,640645.00
07/08/2019 00:00,2,0.000,ALERT,213.06,297.87,60.001,1562558404,"201051344000685","174011545737251",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,1359006.8,1359006.8,7016,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558428,640646.00
07/08/2019 00:00,2,0.000,ALERT,213.06,297.26,60.022,1562558404,"201051344000651","174011545737251",0.00,14.00,0,293.36,298.47,0.0,0.0,0.000,1353061.9,1353061.9,7014,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558430,640647.00
07/08/2019 00:00,2,0.000,ALERT,212.61,299.07,59.985,1562558404,"201051344000594","174011545737251",0.00,15.30,0,294.86,299.97,0.0,0.0,0.000,1363494.7,1363494.7,7015,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558431,640648.00
07/08/2019 00:00,2,0.000,ALERT,212.83,297.87,60.001,1562558404,"201051344000469","174011545737251",0.00,14.00,0,293.96,299.07,0.0,0.0,0.000,1343535.0,1343535.0,7017,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558433,640649.00
07/08/2019 00:00,2,0.000,ALERT,213.06,297.87,60.028,1562558404,"201051344000585","174011545737251",0.00,15.00,0,293.36,298.77,0.0,0.0,0.000,1368086.3,1368086.3,7008,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558435,640650.00
07/08/2019 00:00,2,0.000,ALERT,213.29,298.17,59.996,1562558404,"201051344000853","174011545737251",0.00,14.70,0,294.86,299.67,0.0,0.0,0.000,1366424.6,1366424.6,7010,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558437,640651.00
07/08/2019 00:00,2,0.000,ALERT,213.29,298.17,59.985,1562558404,"201051344001145","174011545737251",0.00,14.70,0,294.26,299.67,0.0,0.0,0.000,1367667.1,1367667.1,7031,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558439,640652.00
07/08/2019 00:00,2,0.000,ALERT,213.06,297.87,59.990,1562558404,"201051344000438","174011545737251",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,1361127.5,1361127.5,7011,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558441,640653.00
07/08/2019 00:00,2,0.000,ALERT,212.61,297.87,60.001,1562558404,"201051344001135","174011545737251",0.00,14.70,0,293.96,299.37,0.0,0.0,0.000,1348441.5,1348441.5,7008,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558442,640654.00
07/08/2019 00:00,2,0.000,ALERT,212.83,298.47,59.990,1562558404,"201051344000983","174011545737251",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1364535.0,1364535.0,7008,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558444,640655.00
07/08/2019 00:00,2,0.000,ALERT,213.06,297.57,59.996,1562558404,"201051344001203","174011545737251",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,1356413.9,1356413.9,7021,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558446,640656.00
07/08/2019 00:00,2,0.000,ALERT,213.06,298.17,59.985,1562558404,"201051344001230","174011545737251",0.00,14.70,0,294.26,299.07,0.0,0.0,0.000,1351353.8,1351353.8,7037,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558448,640657.00
07/08/2019 00:00,2,0.000,ALERT,212.61,297.57,59.953,1562558404,"201051344000646","174011545737251",0.00,14.70,0,293.06,298.47,0.0,0.0,0.000,1345247.1,1345247.1,7024,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558450,640658.00
07/08/2019 00:00,2,0.000,ALERT,213.06,298.17,60.001,1562558404,"201051344000867","174011545737251",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,1341758.5,1341758.5,7012,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558453,640659.00
07/08/2019 00:00,2,0.000,ALERT,213.29,297.87,59.996,1562558404,"201051344000633","174011545737251",0.00,14.70,0,293.06,298.77,0.0,0.0,0.000,1338771.1,1338771.1,7022,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558455,640660.00
07/08/2019 00:00,2,0.000,ALERT,212.61,297.87,59.990,1562558404,"201051344000955","174011545737251",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,1365903.6,1365903.6,7021,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558456,640661.00
07/08/2019 00:00,2,0.000,ALERT,213.06,297.57,60.022,1562558404,"201051344000648","174011545737251",0.00,14.30,0,294.26,299.37,0.0,0.0,0.000,1352732.6,1352732.6,7005,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558458,640662.00
07/08/2019 00:00,2,0.000,ALERT,213.29,298.17,59.996,1562558404,"201051344000645","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1358272.1,1358272.1,7007,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562558460,640663.00
07/08/2019 00:00,2,0.000,ALERT,212.83,298.77,59.996,1562558404,"201051344000569","174011545737251",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,1375172.2,1375172.2,7010,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562558462,640664.00
07/08/2019 00:00,2,0.000,ALERT,213.06,297.57,60.033,1562558404,"179051228000119","174011545737251",0.00,16.30,0,293.66,298.77,0.0,0.0,0.000,161396.8,161396.8,7071,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562558464,640665.00
07/08/2019 00:15,2,0.000,ALERT,212.61,299.37,60.043,1562559304,"201051344000579","174011545737251",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,1376364.8,1376364.8,7018,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559306,640666.00
07/08/2019 00:15,2,0.000,ALERT,212.61,297.26,60.017,1562559304,"201051344001025","174011545737251",0.00,14.30,0,295.46,300.27,0.0,0.0,0.000,1360941.7,1360941.7,7012,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559308,640667.00
07/08/2019 00:15,2,0.000,ALERT,212.61,297.57,60.033,1562559304,"201051344001093","174011545737251",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,1343189.2,1343189.2,7029,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559310,640668.00
07/08/2019 00:15,2,0.000,ALERT,212.61,299.07,60.022,1562559304,"201051344000458","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1357416.4,1357416.4,7004,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559312,640669.00
07/08/2019 00:15,2,0.000,ALERT,212.61,298.17,60.022,1562559304,"201051344000890","174011545737251",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1358372.2,1358372.2,7018,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562559313,640670.00
07/08/2019 00:15,2,0.000,ALERT,212.61,298.77,60.028,1562559304,"201051344000988","174011545737251",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,1034872.4,1034872.4,7015,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559315,640671.00
07/08/2019 00:15,2,0.000,ALERT,213.29,298.77,59.996,1562559304,"201051344000582","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1335834.0,1335834.0,7007,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559317,640672.00
07/08/2019 00:15,2,0.000,ALERT,212.83,299.37,60.054,1562559304,"201051344000868","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1343792.4,1343792.4,7008,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559319,640673.00
07/08/2019 00:15,2,0.000,ALERT,213.29,299.07,60.006,1562559304,"201051344000576","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1360325.8,1360325.8,7024,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559321,640674.00
07/08/2019 00:15,2,0.000,ALERT,212.83,298.47,60.028,1562559304,"201051344001158","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1337632.4,1337632.4,7010,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559322,640675.00
07/08/2019 00:15,2,0.000,ALERT,212.83,297.26,59.996,1562559304,"201051344000917","174011545737251",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,1352844.8,1352844.8,7025,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559324,640676.00
07/08/2019 00:15,2,0.000,ALERT,213.06,297.26,60.033,1562559304,"201051344000417","174011545737251",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,1072288.6,1072288.6,7031,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559326,640677.00
07/08/2019 00:15,2,0.000,ALERT,213.06,298.17,60.028,1562559304,"201051344000685","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1359006.8,1359006.8,7018,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562559328,640678.00
07/08/2019 00:15,2,0.000,ALERT,212.83,297.26,60.022,1562559304,"201051344000651","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1353061.9,1353061.9,7016,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559330,640679.00
07/08/2019 00:15,2,0.000,ALERT,212.61,299.67,60.022,1562559304,"201051344000594","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1363494.7,1363494.7,7017,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562559331,640680.00
07/08/2019 00:15,2,0.000,ALERT,212.83,299.07,60.028,1562559304,"201051344000469","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1343535.0,1343535.0,7019,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559333,640681.00
07/08/2019 00:15,2,0.000,ALERT,213.06,298.17,60.033,1562559304,"201051344000585","174011545737251",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1368086.3,1368086.3,7010,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559335,640682.00
07/08/2019 00:15,2,0.000,ALERT,213.51,299.07,60.038,1562559304,"201051344000853","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1366424.6,1366424.6,7012,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559337,640683.00
07/08/2019 00:15,2,0.000,ALERT,213.06,298.47,60.059,1562559304,"201051344001145","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1367667.1,1367667.1,7033,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562559339,640684.00
07/08/2019 00:15,2,0.000,ALERT,212.83,297.87,60.017,1562559304,"201051344000438","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1361127.5,1361127.5,7013,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559341,640685.00
07/08/2019 00:15,2,0.000,ALERT,212.61,298.17,60.022,1562559304,"201051344001135","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1348441.5,1348441.5,7010,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559343,640686.00
07/08/2019 00:15,2,0.000,ALERT,212.83,299.37,60.022,1562559304,"201051344000983","174011545737251",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,1364535.0,1364535.0,7010,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559344,640687.00
07/08/2019 00:15,2,0.000,ALERT,212.83,297.87,60.065,1562559304,"201051344001203","174011545737251",0.00,14.70,0,295.76,301.47,0.0,0.0,0.000,1356413.9,1356413.9,7023,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559346,640688.00
07/08/2019 00:15,2,0.000,ALERT,212.83,298.47,60.012,1562559304,"201051344001230","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1351353.8,1351353.8,7039,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559349,640689.00
07/08/2019 00:15,2,0.000,ALERT,212.38,297.87,60.033,1562559304,"201051344000646","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1345247.1,1345247.1,7026,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559350,640690.00
07/08/2019 00:15,2,0.000,ALERT,213.06,298.77,60.033,1562559304,"201051344000867","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1341758.5,1341758.5,7014,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562559352,640691.00
07/08/2019 00:15,2,0.000,ALERT,213.51,298.77,60.028,1562559304,"201051344000633","174011545737251",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,1338771.1,1338771.1,7024,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559354,640692.00
07/08/2019 00:15,2,0.000,ALERT,212.38,297.87,60.033,1562559304,"201051344000955","174011545737251",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,1365903.6,1365903.6,7023,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559356,640693.00
07/08/2019 00:15,2,0.000,ALERT,213.06,298.47,60.033,1562559304,"201051344000648","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1352732.6,1352732.6,7007,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559358,640694.00
07/08/2019 00:15,2,0.000,ALERT,213.29,298.77,60.043,1562559304,"201051344000645","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1358272.1,1358272.1,7009,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562559359,640695.00
07/08/2019 00:15,2,0.000,ALERT,212.83,299.37,60.022,1562559304,"201051344000569","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1375172.2,1375172.2,7012,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562559361,640696.00
07/08/2019 00:15,2,0.000,ALERT,213.06,298.47,60.006,1562559304,"179051228000119","174011545737251",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,161396.8,161396.8,7073,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562559363,640697.00
07/08/2019 00:30,2,0.000,ALERT,212.83,299.07,60.022,1562560204,"201051344000579","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1376364.8,1376364.8,7020,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560207,640698.00
07/08/2019 00:30,2,0.000,ALERT,212.83,296.96,60.028,1562560204,"201051344001025","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1360941.7,1360941.7,7014,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560208,640699.00
07/08/2019 00:30,2,0.000,ALERT,213.06,297.87,60.028,1562560204,"201051344001093","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1343189.2,1343189.2,7031,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560210,640700.00
07/08/2019 00:30,2,0.000,ALERT,212.83,298.77,60.038,1562560204,"201051344000458","174011545737251",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,1357416.4,1357416.4,7006,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560212,640701.00
07/08/2019 00:30,2,0.000,ALERT,212.83,298.17,60.033,1562560204,"201051344000890","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1358372.2,1358372.2,7020,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560214,640702.00
07/08/2019 00:30,2,0.000,ALERT,212.83,298.77,60.065,1562560204,"201051344000988","174011545737251",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,1034872.4,1034872.4,7017,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560216,640703.00
07/08/2019 00:30,2,0.000,ALERT,213.51,298.77,60.022,1562560204,"201051344000582","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1335834.0,1335834.0,7009,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560218,640704.00
07/08/2019 00:30,2,0.000,ALERT,212.83,299.37,60.033,1562560204,"201051344000868","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1343792.4,1343792.4,7010,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560219,640705.00
07/08/2019 00:30,2,0.000,ALERT,213.29,299.37,60.033,1562560204,"201051344000576","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1360325.8,1360325.8,7026,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560221,640706.00
07/08/2019 00:30,2,0.000,ALERT,212.83,298.47,60.033,1562560204,"201051344001158","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1337632.4,1337632.4,7012,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560223,640707.00
07/08/2019 00:30,2,0.000,ALERT,213.06,297.57,60.038,1562560204,"201051344000917","174011545737251",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,1352844.8,1352844.8,7027,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560225,640708.00
07/08/2019 00:30,2,0.000,ALERT,213.06,297.26,60.033,1562560204,"201051344000417","174011545737251",0.00,14.70,0,295.16,299.07,0.0,0.0,0.000,1072288.6,1072288.6,7033,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560227,640709.00
07/08/2019 00:30,2,0.000,ALERT,213.29,298.17,60.038,1562560204,"201051344000685","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1359006.8,1359006.8,7020,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560228,640710.00
07/08/2019 00:30,2,0.000,ALERT,213.06,297.26,60.028,1562560204,"201051344000651","174011545737251",0.00,13.70,0,295.16,299.07,0.0,0.0,0.000,1353061.9,1353061.9,7018,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560230,640711.00
07/08/2019 00:30,2,0.000,ALERT,212.61,299.37,60.022,1562560204,"201051344000594","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1363494.7,1363494.7,7019,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560232,640712.00
07/08/2019 00:30,2,0.000,ALERT,212.83,298.77,60.022,1562560204,"201051344000469","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1343535.0,1343535.0,7021,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560234,640713.00
07/08/2019 00:30,2,0.000,ALERT,213.06,298.17,60.028,1562560204,"201051344000585","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1368086.3,1368086.3,7012,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560236,640714.00
07/08/2019 00:30,2,0.000,ALERT,213.29,298.47,60.022,1562560204,"201051344000853","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1366424.6,1366424.6,7014,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560238,640715.00
07/08/2019 00:30,2,0.000,ALERT,213.29,298.17,59.985,1562560204,"201051344001145","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1367667.1,1367667.1,7035,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560239,640716.00
07/08/2019 00:30,2,0.000,ALERT,213.06,298.17,60.022,1562560204,"201051344000438","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1361127.5,1361127.5,7015,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560241,640717.00
07/08/2019 00:30,2,0.000,ALERT,212.61,298.17,60.012,1562560204,"201051344001135","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1348441.5,1348441.5,7012,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560243,640718.00
07/08/2019 00:30,2,0.000,ALERT,212.83,299.07,59.985,1562560204,"201051344000983","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1364535.0,1364535.0,7012,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560245,640719.00
07/08/2019 00:30,2,0.000,ALERT,213.06,297.87,60.006,1562560204,"201051344001203","174011545737251",0.00,14.30,0,295.16,301.17,0.0,0.0,0.000,1356413.9,1356413.9,7025,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560247,640720.00
07/08/2019 00:30,2,0.000,ALERT,213.06,298.47,60.017,1562560204,"201051344001230","174011545737251",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1351353.8,1351353.8,7041,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560248,640721.00
07/08/2019 00:30,2,0.000,ALERT,212.61,297.87,60.049,1562560204,"201051344000646","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1345247.1,1345247.1,7028,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560250,640722.00
07/08/2019 00:30,2,0.000,ALERT,213.06,298.77,60.043,1562560204,"201051344000867","174011545737251",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,1341758.5,1341758.5,7016,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560252,640723.00
07/08/2019 00:30,2,0.000,ALERT,213.29,298.47,60.043,1562560204,"201051344000633","174011545737251",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,1338771.1,1338771.1,7026,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560254,640724.00
07/08/2019 00:30,2,0.000,ALERT,212.61,298.17,60.006,1562560204,"201051344000955","174011545737251",0.00,14.70,0,295.76,299.37,0.0,0.0,0.000,1365903.6,1365903.6,7025,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560256,640725.00
07/08/2019 00:30,2,0.000,ALERT,213.06,298.17,60.028,1562560204,"201051344000648","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1352732.6,1352732.6,7009,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560258,640726.00
07/08/2019 00:30,2,0.000,ALERT,213.29,298.77,59.980,1562560204,"201051344000645","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1358272.1,1358272.1,7011,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562560260,640727.00
07/08/2019 00:30,2,0.000,ALERT,212.83,299.07,60.012,1562560204,"201051344000569","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1375172.2,1375172.2,7014,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562560261,640728.00
07/08/2019 00:30,2,0.000,ALERT,213.06,298.17,60.033,1562560204,"179051228000119","174011545737251",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,161396.8,161396.8,7075,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562560263,640729.00
07/08/2019 00:45,2,0.000,ALERT,213.06,299.97,60.038,1562561104,"201051344000579","174011545737251",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,1376364.8,1376364.8,7022,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561106,640730.00
07/08/2019 00:45,2,0.000,ALERT,212.83,297.87,60.022,1562561104,"201051344001025","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1360941.7,1360941.7,7016,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561108,640731.00
07/08/2019 00:45,2,0.000,ALERT,213.06,298.17,60.054,1562561104,"201051344001093","174011545737251",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,1343189.2,1343189.2,7033,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561110,640732.00
07/08/2019 00:45,2,0.000,ALERT,213.06,299.37,60.043,1562561104,"201051344000458","174011545737251",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1357416.4,1357416.4,7008,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561112,640733.00
07/08/2019 00:45,2,0.000,ALERT,212.83,298.77,60.038,1562561104,"201051344000890","174011545737251",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1358372.2,1358372.2,7022,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561114,640734.00
07/08/2019 00:45,2,0.000,ALERT,213.06,299.37,60.038,1562561104,"201051344000988","174011545737251",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,1034872.4,1034872.4,7019,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561116,640735.00
07/08/2019 00:45,2,0.000,ALERT,213.51,299.07,60.038,1562561104,"201051344000582","174011545737251",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,1335834.0,1335834.0,7011,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561117,640736.00
07/08/2019 00:45,2,0.000,ALERT,213.06,299.97,60.033,1562561104,"201051344000868","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1343792.4,1343792.4,7012,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561119,640737.00
07/08/2019 00:45,2,0.000,ALERT,213.51,299.67,60.038,1562561104,"201051344000576","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1360325.8,1360325.8,7028,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561121,640738.00
07/08/2019 00:45,2,0.000,ALERT,213.29,299.07,60.038,1562561104,"201051344001158","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1337632.4,1337632.4,7014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561123,640739.00
07/08/2019 00:45,2,0.000,ALERT,213.29,298.17,60.038,1562561104,"201051344000917","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1352844.8,1352844.8,7029,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561125,640740.00
07/08/2019 00:45,2,0.000,ALERT,213.29,297.87,60.059,1562561104,"201051344000417","174011545737251",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1072288.6,1072288.6,7035,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561127,640741.00
07/08/2019 00:45,2,0.000,ALERT,213.51,298.47,60.033,1562561104,"201051344000685","174011545737251",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,1359006.8,1359006.8,7022,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561129,640742.00
07/08/2019 00:45,2,0.000,ALERT,213.29,297.57,60.028,1562561104,"201051344000651","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1353061.9,1353061.9,7020,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561130,640743.00
07/08/2019 00:45,2,0.000,ALERT,212.83,299.67,60.033,1562561104,"201051344000594","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1363494.7,1363494.7,7021,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561132,640744.00
07/08/2019 00:45,2,0.000,ALERT,213.06,299.07,60.038,1562561104,"201051344000469","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1343535.0,1343535.0,7023,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561134,640745.00
07/08/2019 00:45,2,0.000,ALERT,213.29,298.47,60.017,1562561104,"201051344000585","174011545737251",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,1368086.3,1368086.3,7014,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561136,640746.00
07/08/2019 00:45,2,0.000,ALERT,213.51,299.07,60.033,1562561104,"201051344000853","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1366424.6,1366424.6,7016,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561138,640747.00
07/08/2019 00:45,2,0.000,ALERT,213.51,298.47,60.033,1562561104,"201051344001145","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1367667.1,1367667.1,7037,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561139,640748.00
07/08/2019 00:45,2,0.000,ALERT,213.29,298.17,60.033,1562561104,"201051344000438","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1361127.5,1361127.5,7017,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561141,640749.00
07/08/2019 00:45,2,0.000,ALERT,212.83,298.17,60.033,1562561104,"201051344001135","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1348441.5,1348441.5,7014,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561143,640750.00
07/08/2019 00:45,2,0.000,ALERT,212.83,299.37,60.038,1562561104,"201051344000983","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1364535.0,1364535.0,7014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561145,640751.00
07/08/2019 00:45,2,0.000,ALERT,213.06,297.87,60.028,1562561104,"201051344001203","174011545737251",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,1356413.9,1356413.9,7027,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561147,640752.00
07/08/2019 00:45,2,0.000,ALERT,213.06,298.47,60.043,1562561104,"201051344001230","174011545737251",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,1351353.8,1351353.8,7043,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561148,640753.00
07/08/2019 00:45,2,0.000,ALERT,212.61,297.87,60.059,1562561104,"201051344000646","174011545737251",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,1345247.1,1345247.1,7030,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561150,640754.00
07/08/2019 00:45,2,0.000,ALERT,213.29,299.07,60.028,1562561104,"201051344000867","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1341758.5,1341758.5,7018,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561152,640755.00
07/08/2019 00:45,2,0.000,ALERT,213.51,298.77,60.033,1562561104,"201051344000633","174011545737251",0.00,14.00,0,295.16,299.97,0.0,0.0,0.000,1338771.1,1338771.1,7028,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561154,640756.00
07/08/2019 00:45,2,0.000,ALERT,212.61,298.17,60.070,1562561104,"201051344000955","174011545737251",0.00,14.30,0,296.06,299.37,0.0,0.0,0.000,1365903.6,1365903.6,7027,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561156,640757.00
07/08/2019 00:45,2,0.000,ALERT,213.06,298.47,59.985,1562561104,"201051344000648","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1352732.6,1352732.6,7011,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561158,640758.00
07/08/2019 00:45,2,0.000,ALERT,213.51,299.07,60.028,1562561104,"201051344000645","174011545737251",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,1358272.1,1358272.1,7013,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562561160,640759.00
07/08/2019 00:45,2,0.000,ALERT,213.06,299.67,60.033,1562561104,"201051344000569","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1375172.2,1375172.2,7016,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562561162,640760.00
07/08/2019 00:45,2,0.000,ALERT,213.29,298.47,60.028,1562561104,"179051228000119","174011545737251",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,161396.8,161396.8,7077,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562561163,640761.00
07/08/2019 01:00,2,0.000,ALERT,212.61,299.67,59.985,1562562004,"201051344000579","174011545737251",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,1376364.8,1376364.8,7024,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562007,640762.00
07/08/2019 01:00,2,0.000,ALERT,212.38,296.96,59.985,1562562004,"201051344001025","174011545737251",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,1360941.7,1360941.7,7018,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562008,640763.00
07/08/2019 01:00,2,0.000,ALERT,212.38,297.57,59.943,1562562004,"201051344001093","174011545737251",0.00,14.70,0,296.36,299.67,0.0,0.0,0.000,1343189.2,1343189.2,7035,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562010,640764.00
07/08/2019 01:00,2,0.000,ALERT,212.61,299.07,59.996,1562562004,"201051344000458","174011545737251",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1357416.4,1357416.4,7010,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562012,640765.00
07/08/2019 01:00,2,0.000,ALERT,212.38,298.47,59.985,1562562004,"201051344000890","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1358372.2,1358372.2,7024,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562014,640766.00
07/08/2019 01:00,2,0.000,ALERT,212.61,299.07,60.001,1562562004,"201051344000988","174011545737251",0.00,14.30,0,294.86,300.57,0.0,0.0,0.000,1034872.4,1034872.4,7021,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562016,640767.00
07/08/2019 01:00,2,0.000,ALERT,212.83,298.77,59.990,1562562004,"201051344000582","174011545737251",0.00,13.70,0,297.26,300.27,0.0,0.0,0.000,1335834.0,1335834.0,7013,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562017,640768.00
07/08/2019 01:00,2,0.000,ALERT,212.61,299.97,60.022,1562562004,"201051344000868","174011545737251",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1343792.4,1343792.4,7014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562019,640769.00
07/08/2019 01:00,2,0.000,ALERT,204.93,287.95,59.938,1562562004,"201051344000576","174011545737251",0.00,14.00,0,285.84,301.17,0.0,0.0,0.000,1360325.8,1360325.8,7030,0,0,0,L,1122011218,1,116.81,117.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562021,640770.00
07/08/2019 01:00,2,0.000,ALERT,211.48,297.57,60.012,1562562004,"201051344001158","174011545737251",0.00,13.70,0,285.24,300.57,0.0,0.0,0.000,1337632.4,1337632.4,7016,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562023,640771.00
07/08/2019 01:00,2,0.000,ALERT,211.48,295.76,59.996,1562562004,"201051344000917","174011545737251",0.00,15.00,0,283.74,299.07,0.0,0.0,0.000,1352844.8,1352844.8,7031,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562025,640772.00
07/08/2019 01:00,2,0.000,ALERT,211.70,295.76,59.990,1562562004,"201051344000417","174011545737251",0.00,14.30,0,284.34,299.37,0.0,0.0,0.000,1072288.6,1072288.6,7037,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562027,640773.00
07/08/2019 01:00,2,0.000,ALERT,211.93,296.66,60.001,1562562004,"201051344000685","174011545737251",0.00,14.30,0,284.94,299.67,0.0,0.0,0.000,1359006.8,1359006.8,7024,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562028,640774.00
07/08/2019 01:00,2,0.000,ALERT,211.70,296.06,59.996,1562562004,"201051344000651","174011545737251",0.00,13.30,0,284.34,299.37,0.0,0.0,0.000,1353061.9,1353061.9,7022,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562030,640775.00
07/08/2019 01:00,2,0.000,ALERT,211.25,298.17,59.959,1562562004,"201051344000594","174011545737251",0.00,14.30,0,285.84,301.17,0.0,0.0,0.000,1363494.7,1363494.7,7023,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562032,640776.00
07/08/2019 01:00,2,0.000,ALERT,211.48,297.26,59.996,1562562004,"201051344000469","174011545737251",0.00,13.30,0,284.94,300.27,0.0,0.0,0.000,1343535.0,1343535.0,7025,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562034,640777.00
07/08/2019 01:00,2,0.000,ALERT,211.70,296.66,60.001,1562562004,"201051344000585","174011545737251",0.00,14.30,0,284.34,299.67,0.0,0.0,0.000,1368086.3,1368086.3,7016,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562036,640778.00
