ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 01:00,2,0.000,ALERT,212.16,297.57,59.996,1562562004,"201051344000853","174011545737251",0.00,13.70,0,285.84,300.87,0.0,0.0,0.000,1366424.6,1366424.6,7018,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562037,640779.00
07/08/2019 01:00,2,0.000,ALERT,211.93,296.96,59.969,1562562004,"201051344001145","174011545737251",0.00,14.00,0,285.54,300.27,0.0,0.0,0.000,1367667.1,1367667.1,7039,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562039,640780.00
07/08/2019 01:00,2,0.000,ALERT,211.70,296.66,59.985,1562562004,"201051344000438","174011545737251",0.00,13.70,0,285.24,300.27,0.0,0.0,0.000,1361127.5,1361127.5,7019,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562041,640781.00
07/08/2019 01:00,2,0.000,ALERT,211.25,296.36,59.990,1562562004,"201051344001135","174011545737251",0.00,14.00,0,285.24,300.27,0.0,0.0,0.000,1348441.5,1348441.5,7016,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562043,640782.00
07/08/2019 01:00,2,0.000,ALERT,211.48,297.87,59.985,1562562004,"201051344000983","174011545737251",0.00,14.00,0,286.14,300.87,0.0,0.0,0.000,1364535.0,1364535.0,7016,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562045,640783.00
07/08/2019 01:00,2,0.000,ALERT,211.70,296.36,59.985,1562562004,"201051344001203","174011545737251",0.00,14.00,0,284.94,301.47,0.0,0.0,0.000,1356413.9,1356413.9,7029,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562047,640784.00
07/08/2019 01:00,2,0.000,ALERT,211.48,297.26,59.996,1562562004,"201051344001230","174011545737251",0.00,14.00,0,285.24,299.97,0.0,0.0,0.000,1351353.8,1351353.8,7045,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562048,640785.00
07/08/2019 01:00,2,0.000,ALERT,211.03,296.36,59.996,1562562004,"201051344000646","174011545737251",0.00,14.00,0,284.34,299.37,0.0,0.0,0.000,1345247.1,1345247.1,7032,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562050,640786.00
07/08/2019 01:00,2,0.000,ALERT,211.70,297.57,59.980,1562562004,"201051344000867","174011545737251",0.00,14.70,0,285.84,301.17,0.0,0.0,0.000,1341758.5,1341758.5,7020,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562052,640787.00
07/08/2019 01:00,2,0.000,ALERT,212.16,297.26,59.996,1562562004,"201051344000633","174011545737251",0.00,14.00,0,284.04,299.97,0.0,0.0,0.000,1338771.1,1338771.1,7030,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562054,640788.00
07/08/2019 01:00,2,0.000,ALERT,211.03,296.36,59.990,1562562004,"201051344000955","174011545737251",0.00,14.30,0,284.64,299.67,0.0,0.0,0.000,1365903.6,1365903.6,7029,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562056,640789.00
07/08/2019 01:00,2,0.000,ALERT,211.70,296.96,59.980,1562562004,"201051344000648","174011545737251",0.00,13.70,0,285.24,300.57,0.0,0.0,0.000,1352732.6,1352732.6,7013,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562058,640790.00
07/08/2019 01:00,2,0.000,ALERT,211.93,297.57,59.975,1562562004,"201051344000645","174011545737251",0.00,14.30,0,285.84,300.57,0.0,0.0,0.000,1358272.1,1358272.1,7015,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562059,640791.00
07/08/2019 01:00,2,0.000,ALERT,211.48,297.87,59.985,1562562004,"201051344000569","174011545737251",0.00,14.00,0,286.14,301.17,0.0,0.0,0.000,1375172.2,1375172.2,7018,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562061,640792.00
07/08/2019 01:00,2,0.000,ALERT,211.70,296.96,59.980,1562562004,"179051228000119","174011545737251",0.00,15.80,0,284.64,300.27,0.0,0.0,0.000,161396.8,161396.8,7079,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562562063,640793.00
07/08/2019 01:15,2,0.000,ALERT,213.51,302.68,60.022,1562562904,"201051344000579","174011545737251",0.00,14.30,0,286.44,305.38,0.0,0.0,0.000,1376364.8,1376364.8,7026,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562906,640794.00
07/08/2019 01:15,2,0.000,ALERT,213.06,299.67,60.038,1562562904,"201051344001025","174011545737251",0.00,13.30,0,284.64,303.88,0.0,0.0,0.000,1360941.7,1360941.7,7020,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562908,640795.00
07/08/2019 01:15,2,0.000,ALERT,213.29,300.27,60.028,1562562904,"201051344001093","174011545737251",0.00,14.70,0,284.64,302.98,0.0,0.0,0.000,1343189.2,1343189.2,7037,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562910,640796.00
07/08/2019 01:15,2,0.000,ALERT,213.74,302.37,60.043,1562562904,"201051344000458","174011545737251",0.00,14.70,0,285.84,305.38,0.0,0.0,0.000,1357416.4,1357416.4,7012,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562912,640797.00
07/08/2019 01:15,2,0.000,ALERT,213.06,300.87,60.028,1562562904,"201051344000890","174011545737251",0.00,14.30,0,285.54,304.18,0.0,0.0,0.000,1358372.2,1358372.2,7026,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562914,640798.00
07/08/2019 01:15,2,0.000,ALERT,213.74,302.37,60.043,1562562904,"201051344000988","174011545737251",0.00,14.00,0,283.44,304.48,0.0,0.0,0.000,1034872.4,1034872.4,7023,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562916,640799.00
07/08/2019 01:15,2,0.000,ALERT,213.74,301.17,60.043,1562562904,"201051344000582","174011545737251",0.00,13.70,0,285.54,303.88,0.0,0.0,0.000,1335834.0,1335834.0,7015,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562917,640800.00
07/08/2019 01:15,2,0.000,ALERT,213.51,302.68,60.038,1562562904,"201051344000868","174011545737251",0.00,14.00,0,286.44,305.38,0.0,0.0,0.000,1343792.4,1343792.4,7016,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562919,640801.00
07/08/2019 01:15,2,0.000,ALERT,214.19,302.37,60.033,1562562904,"201051344000576","174011545737251",0.00,13.70,0,285.84,304.78,0.0,0.0,0.000,1360325.8,1360325.8,7032,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562921,640802.00
07/08/2019 01:15,2,0.000,ALERT,213.51,301.77,60.038,1562562904,"201051344001158","174011545737251",0.00,13.70,0,294.86,304.48,0.0,0.0,0.000,1337632.4,1337632.4,7018,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562923,640803.00
07/08/2019 01:15,2,0.000,ALERT,213.06,299.37,60.033,1562562904,"201051344000917","174011545737251",0.00,14.70,0,293.06,302.68,0.0,0.0,0.000,1352844.8,1352844.8,7033,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562925,640804.00
07/08/2019 01:15,2,0.000,ALERT,213.06,299.37,60.033,1562562904,"201051344000417","174011545737251",0.00,14.30,0,293.96,302.68,0.0,0.0,0.000,1072288.6,1072288.6,7039,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562926,640805.00
07/08/2019 01:15,2,0.000,ALERT,213.29,299.97,60.028,1562562904,"201051344000685","174011545737251",0.00,14.00,0,294.26,303.28,0.0,0.0,0.000,1359006.8,1359006.8,7026,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562928,640806.00
07/08/2019 01:15,2,0.000,ALERT,213.29,299.37,60.017,1562562904,"201051344000651","174011545737251",0.00,13.00,0,293.96,302.68,0.0,0.0,0.000,1353061.9,1353061.9,7024,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562930,640807.00
07/08/2019 01:15,2,0.000,ALERT,213.51,302.98,60.033,1562562904,"201051344000594","174011545737251",0.00,14.30,0,295.46,305.08,0.0,0.0,0.000,1363494.7,1363494.7,7025,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562932,640808.00
07/08/2019 01:15,2,0.000,ALERT,213.74,302.07,59.990,1562562904,"201051344000469","174011545737251",0.00,13.30,0,294.56,304.48,0.0,0.0,0.000,1343535.0,1343535.0,7027,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562934,640809.00
07/08/2019 01:15,2,0.000,ALERT,213.51,300.57,60.017,1562562904,"201051344000585","174011545737251",0.00,14.30,0,293.96,303.28,0.0,0.0,0.000,1368086.3,1368086.3,7018,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562936,640810.00
07/08/2019 01:15,2,0.000,ALERT,214.19,302.07,60.022,1562562904,"201051344000853","174011545737251",0.00,13.70,0,295.76,304.78,0.0,0.0,0.000,1366424.6,1366424.6,7020,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562938,640811.00
07/08/2019 01:15,2,0.000,ALERT,213.51,300.57,60.017,1562562904,"201051344001145","174011545737251",0.00,13.70,0,295.16,303.88,0.0,0.0,0.000,1367667.1,1367667.1,7041,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562939,640812.00
07/08/2019 01:15,2,0.000,ALERT,213.29,300.27,59.990,1562562904,"201051344000438","174011545737251",0.00,13.70,0,294.56,303.58,0.0,0.0,0.000,1361127.5,1361127.5,7021,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562941,640813.00
07/08/2019 01:15,2,0.000,ALERT,212.83,300.27,60.022,1562562904,"201051344001135","174011545737251",0.00,13.70,0,294.56,303.88,0.0,0.0,0.000,1348441.5,1348441.5,7018,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562943,640814.00
07/08/2019 01:15,2,0.000,ALERT,213.74,302.37,60.022,1562562904,"201051344000983","174011545737251",0.00,14.00,0,296.06,305.08,0.0,0.0,0.000,1364535.0,1364535.0,7018,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562945,640815.00
07/08/2019 01:15,2,0.000,ALERT,213.29,299.97,60.001,1562562904,"201051344001203","174011545737251",0.00,14.00,0,294.86,304.78,0.0,0.0,0.000,1356413.9,1356413.9,7031,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562947,640816.00
07/08/2019 01:15,2,0.000,ALERT,213.06,300.57,60.012,1562562904,"201051344001230","174011545737251",0.00,14.00,0,294.26,303.58,0.0,0.0,0.000,1351353.8,1351353.8,7047,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562948,640817.00
07/08/2019 01:15,2,0.000,ALERT,212.61,299.97,60.012,1562562904,"201051344000646","174011545737251",0.00,14.00,0,293.66,302.98,0.0,0.0,0.000,1345247.1,1345247.1,7034,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562950,640818.00
07/08/2019 01:15,2,0.000,ALERT,213.96,302.07,60.006,1562562904,"201051344000867","174011545737251",0.00,14.70,0,295.16,305.08,0.0,0.0,0.000,1341758.5,1341758.5,7022,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562952,640819.00
07/08/2019 01:15,2,0.000,ALERT,214.19,301.77,60.017,1562562904,"201051344000633","174011545737251",0.00,13.70,0,293.66,304.18,0.0,0.0,0.000,1338771.1,1338771.1,7032,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562954,640820.00
07/08/2019 01:15,2,0.000,ALERT,212.61,300.27,59.996,1562562904,"201051344000955","174011545737251",0.00,14.00,0,294.56,302.98,0.0,0.0,0.000,1365903.6,1365903.6,7031,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562956,640821.00
07/08/2019 01:15,2,0.000,ALERT,213.74,301.47,60.033,1562562904,"201051344000648","174011545737251",0.00,13.30,0,294.86,304.78,0.0,0.0,0.000,1352732.6,1352732.6,7015,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562957,640822.00
07/08/2019 01:15,2,0.000,ALERT,214.19,302.07,60.022,1562562904,"201051344000645","174011545737251",0.00,14.30,0,295.76,304.48,0.0,0.0,0.000,1358272.1,1358272.1,7017,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562562959,640823.00
07/08/2019 01:15,2,0.000,ALERT,213.74,302.68,60.017,1562562904,"201051344000569","174011545737251",0.00,14.00,0,296.06,305.38,0.0,0.0,0.000,1375172.2,1375172.2,7020,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562562961,640824.00
07/08/2019 01:15,2,0.000,ALERT,213.96,301.77,60.012,1562562904,"179051228000119","174011545737251",0.00,15.50,0,293.66,304.18,0.0,0.0,0.000,161396.8,161396.8,7081,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562562963,640825.00
07/08/2019 01:30,2,0.000,ALERT,213.74,302.68,60.028,1562563804,"201051344000579","174011545737251",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,1376364.8,1376364.8,7028,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563806,640826.00
07/08/2019 01:30,2,0.000,ALERT,213.29,300.27,60.033,1562563804,"201051344001025","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1360941.7,1360941.7,7022,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563808,640827.00
07/08/2019 01:30,2,0.000,ALERT,213.51,300.87,60.022,1562563804,"201051344001093","174011545737251",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,1343189.2,1343189.2,7039,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563810,640828.00
07/08/2019 01:30,2,0.000,ALERT,213.74,302.37,60.033,1562563804,"201051344000458","174011545737251",0.00,14.70,0,300.57,304.78,0.0,0.0,0.000,1357416.4,1357416.4,7014,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563812,640829.00
07/08/2019 01:30,2,0.000,ALERT,213.51,301.47,60.028,1562563804,"201051344000890","174011545737251",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,1358372.2,1358372.2,7028,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563813,640830.00
07/08/2019 01:30,2,0.000,ALERT,213.74,302.37,60.038,1562563804,"201051344000988","174011545737251",0.00,13.70,0,298.17,303.88,0.0,0.0,0.000,1034872.4,1034872.4,7025,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563815,640831.00
07/08/2019 01:30,2,0.000,ALERT,213.96,301.77,60.059,1562563804,"201051344000582","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1335834.0,1335834.0,7017,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563817,640832.00
07/08/2019 01:30,2,0.000,ALERT,213.74,302.68,60.033,1562563804,"201051344000868","174011545737251",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,1343792.4,1343792.4,7018,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563819,640833.00
07/08/2019 01:30,2,0.000,ALERT,214.19,302.68,60.033,1562563804,"201051344000576","174011545737251",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,1360325.8,1360325.8,7034,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563821,640834.00
07/08/2019 01:30,2,0.000,ALERT,213.74,302.07,60.049,1562563804,"201051344001158","174011545737251",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,1337632.4,1337632.4,7020,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563823,640835.00
07/08/2019 01:30,2,0.000,ALERT,213.51,300.27,60.028,1562563804,"201051344000917","174011545737251",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,1352844.8,1352844.8,7035,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563824,640836.00
07/08/2019 01:30,2,0.000,ALERT,213.51,300.27,60.022,1562563804,"201051344000417","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1072288.6,1072288.6,7041,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563826,640837.00
07/08/2019 01:30,2,0.000,ALERT,213.74,300.87,60.001,1562563804,"201051344000685","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1359006.8,1359006.8,7028,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563828,640838.00
07/08/2019 01:30,2,0.000,ALERT,213.51,300.27,60.001,1562563804,"201051344000651","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1353061.9,1353061.9,7026,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563830,640839.00
07/08/2019 01:30,2,0.000,ALERT,213.51,302.68,60.033,1562563804,"201051344000594","174011545737251",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,1363494.7,1363494.7,7027,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563832,640840.00
07/08/2019 01:30,2,0.000,ALERT,213.74,302.07,60.022,1562563804,"201051344000469","174011545737251",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,1343535.0,1343535.0,7029,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563833,640841.00
07/08/2019 01:30,2,0.000,ALERT,213.51,300.87,60.022,1562563804,"201051344000585","174011545737251",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,1368086.3,1368086.3,7020,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563835,640842.00
07/08/2019 01:30,2,0.000,ALERT,214.41,302.37,60.033,1562563804,"201051344000853","174011545737251",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,1366424.6,1366424.6,7022,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563837,640843.00
07/08/2019 01:30,2,0.000,ALERT,213.74,300.87,60.049,1562563804,"201051344001145","174011545737251",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,1367667.1,1367667.1,7043,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563839,640844.00
07/08/2019 01:30,2,0.000,ALERT,213.51,300.57,60.028,1562563804,"201051344000438","174011545737251",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1361127.5,1361127.5,7023,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563841,640845.00
07/08/2019 01:30,2,0.000,ALERT,213.06,300.57,60.038,1562563804,"201051344001135","174011545737251",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,1348441.5,1348441.5,7020,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563843,640846.00
07/08/2019 01:30,2,0.000,ALERT,213.74,302.37,60.012,1562563804,"201051344000983","174011545737251",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,1364535.0,1364535.0,7020,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563844,640847.00
07/08/2019 01:30,2,0.000,ALERT,213.51,300.27,59.990,1562563804,"201051344001203","174011545737251",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,1356413.9,1356413.9,7033,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563846,640848.00
07/08/2019 01:30,2,0.000,ALERT,213.29,300.87,60.028,1562563804,"201051344001230","174011545737251",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,1351353.8,1351353.8,7049,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563848,640849.00
07/08/2019 01:30,2,0.000,ALERT,212.83,300.27,60.006,1562563804,"201051344000646","174011545737251",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1345247.1,1345247.1,7036,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563850,640850.00
07/08/2019 01:30,2,0.000,ALERT,213.96,301.77,60.012,1562563804,"201051344000867","174011545737251",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,1341758.5,1341758.5,7024,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563852,640851.00
07/08/2019 01:30,2,0.000,ALERT,214.19,301.77,60.012,1562563804,"201051344000633","174011545737251",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,1338771.1,1338771.1,7034,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563853,640852.00
07/08/2019 01:30,2,0.000,ALERT,212.83,300.27,59.980,1562563804,"201051344000955","174011545737251",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,1365903.6,1365903.6,7033,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563856,640853.00
07/08/2019 01:30,2,0.000,ALERT,213.96,301.47,60.017,1562563804,"201051344000648","174011545737251",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,1352732.6,1352732.6,7017,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563857,640854.00
07/08/2019 01:30,2,0.000,ALERT,214.19,302.07,60.012,1562563804,"201051344000645","174011545737251",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,1358272.1,1358272.1,7019,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562563859,640855.00
07/08/2019 01:30,2,0.000,ALERT,213.74,302.68,60.017,1562563804,"201051344000569","174011545737251",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,1375172.2,1375172.2,7022,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562563861,640856.00
07/08/2019 01:30,2,0.000,ALERT,213.96,301.17,60.017,1562563804,"179051228000119","174011545737251",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,161396.8,161396.8,7083,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562563863,640857.00
07/08/2019 01:45,2,0.000,ALERT,213.74,302.98,59.996,1562564704,"201051344000579","174011545737251",0.00,14.00,0,300.87,304.48,0.0,0.0,0.000,1376364.8,1376364.8,7030,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564706,640858.00
07/08/2019 01:45,2,0.000,ALERT,212.83,299.37,59.964,1562564704,"201051344001025","174011545737251",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,1360941.7,1360941.7,7024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564708,640859.00
07/08/2019 01:45,2,0.000,ALERT,213.06,299.97,60.006,1562564704,"201051344001093","174011545737251",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,1343189.2,1343189.2,7041,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562564710,640860.00
07/08/2019 01:45,2,0.000,ALERT,213.51,302.07,60.006,1562564704,"201051344000458","174011545737251",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,1357416.4,1357416.4,7016,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564712,640861.00
07/08/2019 01:45,2,0.000,ALERT,213.06,300.57,60.049,1562564704,"201051344000890","174011545737251",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,1358372.2,1358372.2,7030,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564714,640862.00
07/08/2019 01:45,2,0.000,ALERT,213.74,302.07,59.964,1562564704,"201051344000988","174011545737251",0.00,13.70,0,297.87,303.58,0.0,0.0,0.000,1034872.4,1034872.4,7027,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564715,640863.00
07/08/2019 01:45,2,0.000,ALERT,213.74,301.17,60.012,1562564704,"201051344000582","174011545737251",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,1335834.0,1335834.0,7019,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564717,640864.00
07/08/2019 01:45,2,0.000,ALERT,213.74,302.68,60.017,1562564704,"201051344000868","174011545737251",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,1343792.4,1343792.4,7020,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562564719,640865.00
07/08/2019 01:45,2,0.000,ALERT,214.19,302.37,60.022,1562564704,"201051344000576","174011545737251",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,1360325.8,1360325.8,7036,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564721,640866.00
07/08/2019 01:45,2,0.000,ALERT,213.74,301.77,60.022,1562564704,"201051344001158","174011545737251",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,1337632.4,1337632.4,7022,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562564723,640867.00
07/08/2019 01:45,2,0.000,ALERT,213.06,299.67,60.028,1562564704,"201051344000917","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1352844.8,1352844.8,7037,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564725,640868.00
07/08/2019 01:45,2,0.000,ALERT,213.51,299.97,60.017,1562564704,"201051344000417","174011545737251",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,1072288.6,1072288.6,7043,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564727,640869.00
07/08/2019 01:45,2,0.000,ALERT,213.51,300.57,60.028,1562564704,"201051344000685","174011545737251",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1359006.8,1359006.8,7030,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564729,640870.00
07/08/2019 01:45,2,0.000,ALERT,213.29,299.97,60.033,1562564704,"201051344000651","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1353061.9,1353061.9,7028,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564730,640871.00
07/08/2019 01:45,2,0.000,ALERT,213.74,303.28,60.022,1562564704,"201051344000594","174011545737251",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,1363494.7,1363494.7,7029,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562564732,640872.00
07/08/2019 01:45,2,0.000,ALERT,213.96,302.37,60.028,1562564704,"201051344000469","174011545737251",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,1343535.0,1343535.0,7031,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564734,640873.00
07/08/2019 01:45,2,0.000,ALERT,213.51,300.87,59.996,1562564704,"201051344000585","174011545737251",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1368086.3,1368086.3,7022,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564736,640874.00
07/08/2019 01:45,2,0.000,ALERT,214.41,302.37,60.028,1562564704,"201051344000853","174011545737251",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,1366424.6,1366424.6,7024,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564738,640875.00
07/08/2019 01:45,2,0.000,ALERT,213.51,300.57,60.033,1562564704,"201051344001145","174011545737251",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,1367667.1,1367667.1,7045,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564740,640876.00
07/08/2019 01:45,2,0.000,ALERT,213.29,300.57,60.059,1562564704,"201051344000438","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1361127.5,1361127.5,7025,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564741,640877.00
07/08/2019 01:45,2,0.000,ALERT,212.83,300.27,60.012,1562564704,"201051344001135","174011545737251",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,1348441.5,1348441.5,7022,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564743,640878.00
07/08/2019 01:45,2,0.000,ALERT,213.96,302.68,60.038,1562564704,"201051344000983","174011545737251",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,1364535.0,1364535.0,7022,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562564745,640879.00
07/08/2019 01:45,2,0.000,ALERT,213.29,300.27,60.038,1562564704,"201051344001203","174011545737251",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,1356413.9,1356413.9,7035,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564747,640880.00
07/08/2019 01:45,2,0.000,ALERT,213.06,300.87,60.043,1562564704,"201051344001230","174011545737251",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,1351353.8,1351353.8,7051,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564749,640881.00
07/08/2019 01:45,2,0.000,ALERT,212.83,300.27,60.043,1562564704,"201051344000646","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1345247.1,1345247.1,7038,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564750,640882.00
07/08/2019 01:45,2,0.000,ALERT,214.19,302.37,60.038,1562564704,"201051344000867","174011545737251",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,1341758.5,1341758.5,7026,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564752,640883.00
07/08/2019 01:45,2,0.000,ALERT,214.41,302.07,60.043,1562564704,"201051344000633","174011545737251",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,1338771.1,1338771.1,7036,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562564754,640884.00
07/08/2019 01:45,2,0.000,ALERT,212.83,300.27,60.028,1562564704,"201051344000955","174011545737251",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,1365903.6,1365903.6,7035,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564756,640885.00
07/08/2019 01:45,2,0.000,ALERT,214.19,301.77,60.043,1562564704,"201051344000648","174011545737251",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,1352732.6,1352732.6,7019,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564758,640886.00
07/08/2019 01:45,2,0.000,ALERT,214.41,302.37,60.043,1562564704,"201051344000645","174011545737251",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,1358272.1,1358272.1,7021,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562564760,640887.00
07/08/2019 01:45,2,0.000,ALERT,213.96,302.98,60.033,1562564704,"201051344000569","174011545737251",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,1375172.2,1375172.2,7024,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562564762,640888.00
07/08/2019 01:45,2,0.000,ALERT,214.19,302.07,60.033,1562564704,"179051228000119","174011545737251",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,161396.8,161396.8,7085,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562564764,640889.00
07/08/2019 02:00,2,0.000,ALERT,213.06,301.77,60.012,1562565604,"201051344000579","174011545737251",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,1376364.8,1376364.8,7032,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565606,640890.00
07/08/2019 02:00,2,0.000,ALERT,213.06,299.97,59.985,1562565604,"201051344001025","174011545737251",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,1360941.7,1360941.7,7026,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562565608,640891.00
07/08/2019 02:00,2,0.000,ALERT,213.29,300.57,60.006,1562565604,"201051344001093","174011545737251",0.00,14.30,0,298.17,301.47,0.0,0.0,0.000,1343189.2,1343189.2,7043,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565610,640892.00
07/08/2019 02:00,2,0.000,ALERT,213.06,301.47,60.054,1562565604,"201051344000458","174011545737251",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,1357416.4,1357416.4,7018,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565612,640893.00
07/08/2019 02:00,2,0.000,ALERT,213.29,300.87,60.022,1562565604,"201051344000890","174011545737251",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,1358372.2,1358372.2,7032,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565613,640894.00
07/08/2019 02:00,2,0.000,ALERT,213.06,301.47,60.022,1562565604,"201051344000988","174011545737251",0.00,13.70,0,296.66,303.58,0.0,0.0,0.000,1034872.4,1034872.4,7029,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562565615,640895.00
07/08/2019 02:00,2,0.000,ALERT,213.74,301.47,60.012,1562565604,"201051344000582","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1335834.0,1335834.0,7021,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565617,640896.00
07/08/2019 02:00,2,0.000,ALERT,213.06,302.07,60.017,1562565604,"201051344000868","174011545737251",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,1343792.4,1343792.4,7022,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565619,640897.00
07/08/2019 02:00,2,0.000,ALERT,213.51,302.07,60.022,1562565604,"201051344000576","174011545737251",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,1360325.8,1360325.8,7038,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565621,640898.00
07/08/2019 02:00,2,0.000,ALERT,213.29,301.47,60.028,1562565604,"201051344001158","174011545737251",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,1337632.4,1337632.4,7024,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562565622,640899.00
07/08/2019 02:00,2,0.000,ALERT,213.29,299.97,60.001,1562565604,"201051344000917","174011545737251",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1352844.8,1352844.8,7039,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565624,640900.00
07/08/2019 02:00,2,0.000,ALERT,213.51,299.97,60.012,1562565604,"201051344000417","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1072288.6,1072288.6,7045,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565626,640901.00
07/08/2019 02:00,2,0.000,ALERT,213.51,300.57,60.043,1562565604,"201051344000685","174011545737251",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,1359006.8,1359006.8,7032,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565628,640902.00
07/08/2019 02:00,2,0.000,ALERT,213.51,299.97,60.022,1562565604,"201051344000651","174011545737251",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,1353061.9,1353061.9,7030,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565630,640903.00
07/08/2019 02:00,2,0.000,ALERT,212.83,302.07,60.028,1562565604,"201051344000594","174011545737251",0.00,13.70,0,299.07,304.48,0.0,0.0,0.000,1363494.7,1363494.7,7031,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565632,640904.00
07/08/2019 02:00,2,0.000,ALERT,213.29,301.17,60.022,1562565604,"201051344000469","174011545737251",0.00,13.00,0,298.17,304.18,0.0,0.0,0.000,1343535.0,1343535.0,7033,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565634,640905.00
07/08/2019 02:00,2,0.000,ALERT,213.51,300.57,60.022,1562565604,"201051344000585","174011545737251",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,1368086.3,1368086.3,7024,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565635,640906.00
07/08/2019 02:00,2,0.000,ALERT,213.74,301.47,60.033,1562565604,"201051344000853","174011545737251",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,1366424.6,1366424.6,7026,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565637,640907.00
07/08/2019 02:00,2,0.000,ALERT,213.74,300.87,60.070,1562565604,"201051344001145","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1367667.1,1367667.1,7047,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565639,640908.00
07/08/2019 02:00,2,0.000,ALERT,213.51,300.57,60.001,1562565604,"201051344000438","174011545737251",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,1361127.5,1361127.5,7027,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562565641,640909.00
07/08/2019 02:00,2,0.000,ALERT,213.06,300.27,60.065,1562565604,"201051344001135","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1348441.5,1348441.5,7024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565643,640910.00
07/08/2019 02:00,2,0.000,ALERT,213.06,301.47,60.054,1562565604,"201051344000983","174011545737251",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,1364535.0,1364535.0,7024,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565644,640911.00
07/08/2019 02:00,2,0.000,ALERT,213.51,300.27,60.049,1562565604,"201051344001203","174011545737251",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,1356413.9,1356413.9,7037,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565646,640912.00
07/08/2019 02:00,2,0.000,ALERT,213.29,300.87,60.001,1562565604,"201051344001230","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1351353.8,1351353.8,7053,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565648,640913.00
07/08/2019 02:00,2,0.000,ALERT,212.83,300.27,60.038,1562565604,"201051344000646","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1345247.1,1345247.1,7040,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562565650,640914.00
07/08/2019 02:00,2,0.000,ALERT,213.51,301.17,60.070,1562565604,"201051344000867","174011545737251",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,1341758.5,1341758.5,7028,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565652,640915.00
07/08/2019 02:00,2,0.000,ALERT,213.74,300.87,60.043,1562565604,"201051344000633","174011545737251",0.00,13.30,0,297.26,303.58,0.0,0.0,0.000,1338771.1,1338771.1,7038,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565654,640916.00
07/08/2019 02:00,2,0.000,ALERT,212.83,300.27,60.049,1562565604,"201051344000955","174011545737251",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,1365903.6,1365903.6,7037,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562565656,640917.00
07/08/2019 02:00,2,0.000,ALERT,213.29,300.87,60.049,1562565604,"201051344000648","174011545737251",0.00,13.00,0,298.17,304.18,0.0,0.0,0.000,1352732.6,1352732.6,7021,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565657,640918.00
07/08/2019 02:00,2,0.000,ALERT,213.51,301.47,60.049,1562565604,"201051344000645","174011545737251",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,1358272.1,1358272.1,7023,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565659,640919.00
07/08/2019 02:00,2,0.000,ALERT,213.06,301.77,60.049,1562565604,"201051344000569","174011545737251",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,1375172.2,1375172.2,7026,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562565661,640920.00
07/08/2019 02:00,2,0.000,ALERT,213.51,300.87,60.049,1562565604,"179051228000119","174011545737251",0.00,15.30,0,297.87,303.88,0.0,0.0,0.000,161396.8,161396.8,7087,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562565663,640921.00
07/08/2019 02:15,2,0.000,ALERT,213.06,301.77,60.028,1562566504,"201051344000579","174011545737251",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,1376364.8,1376364.8,7034,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566507,640922.00
07/08/2019 02:15,2,0.000,ALERT,213.29,299.97,60.028,1562566504,"201051344001025","174011545737251",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,1360941.7,1360941.7,7028,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566508,640923.00
