ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 02:15,2,0.000,ALERT,213.29,300.57,60.049,1562566504,"201051344001093","174011545737251",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,1343189.2,1343189.2,7045,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566510,640924.00
07/08/2019 02:15,2,0.000,ALERT,213.06,301.17,60.033,1562566504,"201051344000458","174011545737251",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,1357416.4,1357416.4,7020,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566512,640925.00
07/08/2019 02:15,2,0.000,ALERT,213.29,301.17,60.038,1562566504,"201051344000890","174011545737251",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,1358372.2,1358372.2,7034,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566514,640926.00
07/08/2019 02:15,2,0.000,ALERT,212.83,300.87,60.028,1562566504,"201051344000988","174011545737251",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,1034872.4,1034872.4,7031,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566516,640927.00
07/08/2019 02:15,2,0.000,ALERT,213.74,301.47,59.990,1562566504,"201051344000582","174011545737251",0.00,13.00,0,299.37,302.68,0.0,0.0,0.000,1335834.0,1335834.0,7023,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566517,640928.00
07/08/2019 02:15,2,0.000,ALERT,212.83,301.77,59.990,1562566504,"201051344000868","174011545737251",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,1343792.4,1343792.4,7024,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566519,640929.00
07/08/2019 02:15,2,0.000,ALERT,213.29,301.47,60.028,1562566504,"201051344000576","174011545737251",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,1360325.8,1360325.8,7040,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566521,640930.00
07/08/2019 02:15,2,0.000,ALERT,213.06,300.57,60.022,1562566504,"201051344001158","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1337632.4,1337632.4,7026,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566523,640931.00
07/08/2019 02:15,2,0.000,ALERT,213.29,299.97,60.049,1562566504,"201051344000917","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1352844.8,1352844.8,7041,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566525,640932.00
07/08/2019 02:15,2,0.000,ALERT,213.29,299.67,60.033,1562566504,"201051344000417","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1072288.6,1072288.6,7047,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566527,640933.00
07/08/2019 02:15,2,0.000,ALERT,213.51,300.27,60.022,1562566504,"201051344000685","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1359006.8,1359006.8,7034,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566528,640934.00
07/08/2019 02:15,2,0.000,ALERT,213.29,299.67,60.038,1562566504,"201051344000651","174011545737251",0.00,12.30,0,298.17,301.47,0.0,0.0,0.000,1353061.9,1353061.9,7032,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566530,640935.00
07/08/2019 02:15,2,0.000,ALERT,212.61,301.47,60.006,1562566504,"201051344000594","174011545737251",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,1363494.7,1363494.7,7033,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566532,640936.00
07/08/2019 02:15,2,0.000,ALERT,212.83,300.87,60.012,1562566504,"201051344000469","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1343535.0,1343535.0,7035,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566534,640937.00
07/08/2019 02:15,2,0.000,ALERT,213.29,300.57,60.006,1562566504,"201051344000585","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1368086.3,1368086.3,7026,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566536,640938.00
07/08/2019 02:15,2,0.000,ALERT,213.29,300.87,60.012,1562566504,"201051344000853","174011545737251",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,1366424.6,1366424.6,7028,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566538,640939.00
07/08/2019 02:15,2,0.000,ALERT,213.51,300.57,60.006,1562566504,"201051344001145","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1367667.1,1367667.1,7049,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566540,640940.00
07/08/2019 02:15,2,0.000,ALERT,212.83,299.67,60.006,1562566504,"201051344000438","174011545737251",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,1361127.5,1361127.5,7029,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566541,640941.00
07/08/2019 02:15,2,0.000,ALERT,212.83,299.97,59.980,1562566504,"201051344001135","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1348441.5,1348441.5,7026,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566543,640942.00
07/08/2019 02:15,2,0.000,ALERT,212.83,301.17,60.001,1562566504,"201051344000983","174011545737251",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,1364535.0,1364535.0,7026,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566545,640943.00
07/08/2019 02:15,2,0.000,ALERT,213.06,299.97,60.006,1562566504,"201051344001203","174011545737251",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,1356413.9,1356413.9,7039,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566547,640944.00
07/08/2019 02:15,2,0.000,ALERT,213.06,300.57,60.043,1562566504,"201051344001230","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1351353.8,1351353.8,7055,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566549,640945.00
07/08/2019 02:15,2,0.000,ALERT,212.61,299.97,59.990,1562566504,"201051344000646","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1345247.1,1345247.1,7042,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566550,640946.00
07/08/2019 02:15,2,0.000,ALERT,213.06,300.87,59.996,1562566504,"201051344000867","174011545737251",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,1341758.5,1341758.5,7030,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566552,640947.00
07/08/2019 02:15,2,0.000,ALERT,213.51,300.57,60.001,1562566504,"201051344000633","174011545737251",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1338771.1,1338771.1,7040,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566554,640948.00
07/08/2019 02:15,2,0.000,ALERT,212.83,300.27,60.001,1562566504,"201051344000955","174011545737251",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,1365903.6,1365903.6,7039,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566556,640949.00
07/08/2019 02:15,2,0.000,ALERT,213.29,300.57,60.001,1562566504,"201051344000648","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1352732.6,1352732.6,7023,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562566558,640950.00
07/08/2019 02:15,2,0.000,ALERT,213.51,301.17,60.038,1562566504,"201051344000645","174011545737251",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,1358272.1,1358272.1,7025,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566560,640951.00
07/08/2019 02:15,2,0.000,ALERT,213.06,301.47,60.006,1562566504,"201051344000569","174011545737251",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,1375172.2,1375172.2,7028,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562566562,640952.00
07/08/2019 02:15,2,0.000,ALERT,213.29,300.87,59.996,1562566504,"179051228000119","174011545737251",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,161396.8,161396.8,7089,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562566563,640953.00
07/08/2019 02:30,2,0.000,ALERT,213.06,302.07,60.017,1562567404,"201051344000579","174011545737251",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,1376364.8,1376364.8,7036,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567406,640954.00
07/08/2019 02:30,2,0.000,ALERT,213.29,299.97,60.017,1562567404,"201051344001025","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1360941.7,1360941.7,7030,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567408,640955.00
07/08/2019 02:30,2,0.000,ALERT,213.29,300.57,60.017,1562567404,"201051344001093","174011545737251",0.00,13.70,0,298.47,301.77,0.0,0.0,0.000,1343189.2,1343189.2,7047,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567410,640956.00
07/08/2019 02:30,2,0.000,ALERT,213.06,301.47,60.043,1562567404,"201051344000458","174011545737251",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,1357416.4,1357416.4,7022,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562567412,640957.00
07/08/2019 02:30,2,0.000,ALERT,213.29,300.87,59.975,1562567404,"201051344000890","174011545737251",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,1358372.2,1358372.2,7036,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567414,640958.00
07/08/2019 02:30,2,0.000,ALERT,213.06,301.17,60.028,1562567404,"201051344000988","174011545737251",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,1034872.4,1034872.4,7033,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567415,640959.00
07/08/2019 02:30,2,0.000,ALERT,213.74,301.17,60.028,1562567404,"201051344000582","174011545737251",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,1335834.0,1335834.0,7025,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567417,640960.00
07/08/2019 02:30,2,0.000,ALERT,213.06,301.77,60.065,1562567404,"201051344000868","174011545737251",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,1343792.4,1343792.4,7026,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562567419,640961.00
07/08/2019 02:30,2,0.000,ALERT,213.74,301.77,60.022,1562567404,"201051344000576","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1360325.8,1360325.8,7042,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567421,640962.00
07/08/2019 02:30,2,0.000,ALERT,213.29,301.17,59.990,1562567404,"201051344001158","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1337632.4,1337632.4,7028,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562567423,640963.00
07/08/2019 02:30,2,0.000,ALERT,213.51,299.97,59.990,1562567404,"201051344000917","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1352844.8,1352844.8,7043,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567424,640964.00
07/08/2019 02:30,2,0.000,ALERT,213.51,299.97,60.033,1562567404,"201051344000417","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1072288.6,1072288.6,7049,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567426,640965.00
07/08/2019 02:30,2,0.000,ALERT,213.74,300.57,60.033,1562567404,"201051344000685","174011545737251",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,1359006.8,1359006.8,7036,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567428,640966.00
07/08/2019 02:30,2,0.000,ALERT,213.51,299.67,60.033,1562567404,"201051344000651","174011545737251",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,1353061.9,1353061.9,7034,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562567430,640967.00
07/08/2019 02:30,2,0.000,ALERT,213.06,302.07,60.033,1562567404,"201051344000594","174011545737251",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,1363494.7,1363494.7,7035,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567432,640968.00
07/08/2019 02:30,2,0.000,ALERT,213.29,301.17,60.033,1562567404,"201051344000469","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1343535.0,1343535.0,7037,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567434,640969.00
07/08/2019 02:30,2,0.000,ALERT,213.51,300.57,60.028,1562567404,"201051344000585","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1368086.3,1368086.3,7028,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567436,640970.00
07/08/2019 02:30,2,0.000,ALERT,213.74,301.17,60.033,1562567404,"201051344000853","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1366424.6,1366424.6,7030,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562567437,640971.00
07/08/2019 02:30,2,0.000,ALERT,213.74,300.87,60.070,1562567404,"201051344001145","174011545737251",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,1367667.1,1367667.1,7051,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567439,640972.00
07/08/2019 02:30,2,0.000,ALERT,213.51,300.57,60.038,1562567404,"201051344000438","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1361127.5,1361127.5,7031,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562567441,640973.00
07/08/2019 02:30,2,0.000,ALERT,213.06,300.27,60.017,1562567404,"201051344001135","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1348441.5,1348441.5,7028,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567443,640974.00
07/08/2019 02:30,2,0.000,ALERT,213.29,301.77,60.033,1562567404,"201051344000983","174011545737251",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,1364535.0,1364535.0,7028,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562567445,640975.00
07/08/2019 02:30,2,0.000,ALERT,213.51,300.27,60.033,1562567404,"201051344001203","174011545737251",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,1356413.9,1356413.9,7041,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562567447,640976.00
07/08/2019 02:30,2,0.000,ALERT,213.29,300.87,60.028,1562567404,"201051344001230","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1351353.8,1351353.8,7057,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567448,640977.00
07/08/2019 02:30,2,0.000,ALERT,213.06,300.57,60.033,1562567404,"201051344000646","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1345247.1,1345247.1,7044,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567450,640978.00
07/08/2019 02:30,2,0.000,ALERT,213.51,301.17,60.033,1562567404,"201051344000867","174011545737251",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,1341758.5,1341758.5,7032,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567452,640979.00
07/08/2019 02:30,2,0.000,ALERT,213.96,301.17,59.996,1562567404,"201051344000633","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,1338771.1,1338771.1,7042,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567454,640980.00
07/08/2019 02:30,2,0.000,ALERT,213.06,300.57,60.022,1562567404,"201051344000955","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1365903.6,1365903.6,7041,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567456,640981.00
07/08/2019 02:30,2,0.000,ALERT,213.29,300.87,60.028,1562567404,"201051344000648","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1352732.6,1352732.6,7025,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567457,640982.00
07/08/2019 02:30,2,0.000,ALERT,213.74,301.47,60.033,1562567404,"201051344000645","174011545737251",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,1358272.1,1358272.1,7027,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567459,640983.00
07/08/2019 02:30,2,0.000,ALERT,213.29,302.07,60.043,1562567404,"201051344000569","174011545737251",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,1375172.2,1375172.2,7030,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562567461,640984.00
07/08/2019 02:30,2,0.000,ALERT,213.51,300.87,60.022,1562567404,"179051228000119","174011545737251",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,161396.8,161396.8,7091,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562567463,640985.00
07/08/2019 02:45,2,0.000,ALERT,213.51,302.37,60.033,1562568304,"201051344000579","174011545737251",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,1376364.8,1376364.8,7038,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568306,640986.00
07/08/2019 02:45,2,0.000,ALERT,213.51,300.27,60.054,1562568304,"201051344001025","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1360941.7,1360941.7,7032,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568308,640987.00
07/08/2019 02:45,2,0.000,ALERT,213.51,300.87,60.028,1562568304,"201051344001093","174011545737251",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,1343189.2,1343189.2,7049,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562568310,640988.00
07/08/2019 02:45,2,0.000,ALERT,213.29,302.07,60.033,1562568304,"201051344000458","174011545737251",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,1357416.4,1357416.4,7024,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568312,640989.00
07/08/2019 02:45,2,0.000,ALERT,213.51,301.47,60.049,1562568304,"201051344000890","174011545737251",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,1358372.2,1358372.2,7038,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568314,640990.00
07/08/2019 02:45,2,0.000,ALERT,213.29,301.47,60.049,1562568304,"201051344000988","174011545737251",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,1034872.4,1034872.4,7035,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568316,640991.00
07/08/2019 02:45,2,0.000,ALERT,213.96,301.47,60.075,1562568304,"201051344000582","174011545737251",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,1335834.0,1335834.0,7027,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562568318,640992.00
07/08/2019 02:45,2,0.000,ALERT,213.29,302.37,60.038,1562568304,"201051344000868","174011545737251",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,1343792.4,1343792.4,7028,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568320,640993.00
07/08/2019 02:45,2,0.000,ALERT,213.74,302.37,60.043,1562568304,"201051344000576","174011545737251",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1360325.8,1360325.8,7044,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568321,640994.00
07/08/2019 02:45,2,0.000,ALERT,213.51,301.47,60.075,1562568304,"201051344001158","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1337632.4,1337632.4,7030,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568323,640995.00
07/08/2019 02:45,2,0.000,ALERT,213.51,300.27,60.043,1562568304,"201051344000917","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1352844.8,1352844.8,7045,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562568325,640996.00
07/08/2019 02:45,2,0.000,ALERT,213.51,300.27,60.043,1562568304,"201051344000417","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1072288.6,1072288.6,7051,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568327,640997.00
07/08/2019 02:45,2,0.000,ALERT,213.74,300.87,60.043,1562568304,"201051344000685","174011545737251",0.00,12.70,0,298.77,302.07,0.0,0.0,0.000,1359006.8,1359006.8,7038,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568329,640998.00
07/08/2019 02:45,2,0.000,ALERT,213.51,299.97,60.054,1562568304,"201051344000651","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1353061.9,1353061.9,7036,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568331,640999.00
07/08/2019 02:45,2,0.000,ALERT,213.29,302.37,60.059,1562568304,"201051344000594","174011545737251",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,1363494.7,1363494.7,7037,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568333,641000.00
07/08/2019 02:45,2,0.000,ALERT,213.51,301.77,60.049,1562568304,"201051344000469","174011545737251",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,1343535.0,1343535.0,7039,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562568334,641001.00
07/08/2019 02:45,2,0.000,ALERT,213.74,301.17,60.086,1562568304,"201051344000585","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1368086.3,1368086.3,7030,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568336,641002.00
07/08/2019 02:45,2,0.000,ALERT,213.96,302.07,60.054,1562568304,"201051344000853","174011545737251",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,1366424.6,1366424.6,7032,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568338,641003.00
07/08/2019 02:45,2,0.000,ALERT,213.74,301.17,60.049,1562568304,"201051344001145","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1367667.1,1367667.1,7053,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562568340,641004.00
07/08/2019 02:45,2,0.000,ALERT,213.51,300.57,60.070,1562568304,"201051344000438","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1361127.5,1361127.5,7033,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568342,641005.00
07/08/2019 02:45,2,0.000,ALERT,213.06,300.87,60.038,1562568304,"201051344001135","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1348441.5,1348441.5,7030,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568343,641006.00
07/08/2019 02:45,2,0.000,ALERT,213.51,302.07,60.043,1562568304,"201051344000983","174011545737251",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,1364535.0,1364535.0,7030,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568345,641007.00
07/08/2019 02:45,2,0.000,ALERT,213.29,300.57,60.043,1562568304,"201051344001203","174011545737251",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,1356413.9,1356413.9,7043,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568347,641008.00
07/08/2019 02:45,2,0.000,ALERT,213.29,301.17,60.043,1562568304,"201051344001230","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1351353.8,1351353.8,7059,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568349,641009.00
07/08/2019 02:45,2,0.000,ALERT,212.83,300.57,60.070,1562568304,"201051344000646","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1345247.1,1345247.1,7046,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568351,641010.00
07/08/2019 02:45,2,0.000,ALERT,213.51,301.47,60.065,1562568304,"201051344000867","174011545737251",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,1341758.5,1341758.5,7034,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568353,641011.00
07/08/2019 02:45,2,0.000,ALERT,213.96,301.17,60.043,1562568304,"201051344000633","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1338771.1,1338771.1,7044,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568354,641012.00
07/08/2019 02:45,2,0.000,ALERT,212.83,300.87,60.038,1562568304,"201051344000955","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1365903.6,1365903.6,7043,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562568356,641013.00
07/08/2019 02:45,2,0.000,ALERT,213.51,300.87,60.049,1562568304,"201051344000648","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1352732.6,1352732.6,7027,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568358,641014.00
07/08/2019 02:45,2,0.000,ALERT,213.74,301.77,60.049,1562568304,"201051344000645","174011545737251",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,1358272.1,1358272.1,7029,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568360,641015.00
07/08/2019 02:45,2,0.000,ALERT,213.29,302.37,60.033,1562568304,"201051344000569","174011545737251",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,1375172.2,1375172.2,7032,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562568362,641016.00
07/08/2019 02:45,2,0.000,ALERT,213.74,301.47,60.049,1562568304,"179051228000119","174011545737251",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,161396.8,161396.8,7093,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562568364,641017.00
07/08/2019 03:00,2,0.000,ALERT,213.06,302.07,60.033,1562569205,"201051344000579","174011545737251",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,1376364.8,1376364.8,7040,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562569207,641018.00
07/08/2019 03:00,2,0.000,ALERT,213.06,299.97,60.033,1562569205,"201051344001025","174011545737251",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,1360941.7,1360941.7,7034,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569209,641019.00
07/08/2019 03:00,2,0.000,ALERT,213.29,300.57,60.028,1562569205,"201051344001093","174011545737251",0.00,13.30,0,299.07,302.37,0.0,0.0,0.000,1343189.2,1343189.2,7051,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569210,641020.00
07/08/2019 03:00,2,0.000,ALERT,213.06,301.77,60.033,1562569205,"201051344000458","174011545737251",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,1357416.4,1357416.4,7026,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562569212,641021.00
07/08/2019 03:00,2,0.000,ALERT,213.06,300.87,60.054,1562569205,"201051344000890","174011545737251",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,1358372.2,1358372.2,7040,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569214,641022.00
07/08/2019 03:00,2,0.000,ALERT,213.29,301.77,60.033,1562569205,"201051344000988","174011545737251",0.00,13.00,0,297.57,303.28,0.0,0.0,0.000,1034872.4,1034872.4,7037,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569216,641023.00
07/08/2019 03:00,2,0.000,ALERT,213.74,301.47,60.028,1562569205,"201051344000582","174011545737251",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,1335834.0,1335834.0,7029,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569218,641024.00
07/08/2019 03:00,2,0.000,ALERT,213.29,302.68,60.033,1562569205,"201051344000868","174011545737251",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,1343792.4,1343792.4,7030,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569219,641025.00
07/08/2019 03:00,2,0.000,ALERT,213.96,302.37,60.038,1562569205,"201051344000576","174011545737251",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,1360325.8,1360325.8,7046,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569221,641026.00
07/08/2019 03:00,2,0.000,ALERT,213.51,301.77,60.033,1562569205,"201051344001158","174011545737251",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,1337632.4,1337632.4,7032,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562569223,641027.00
07/08/2019 03:00,2,0.000,ALERT,213.29,299.97,60.028,1562569205,"201051344000917","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1352844.8,1352844.8,7047,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569225,641028.00
07/08/2019 03:00,2,0.000,ALERT,213.51,300.27,60.070,1562569205,"201051344000417","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1072288.6,1072288.6,7053,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569227,641029.00
07/08/2019 03:00,2,0.000,ALERT,213.74,300.87,60.033,1562569205,"201051344000685","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1359006.8,1359006.8,7040,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562569229,641030.00
07/08/2019 03:00,2,0.000,ALERT,213.51,299.97,60.038,1562569205,"201051344000651","174011545737251",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1353061.9,1353061.9,7038,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569230,641031.00
07/08/2019 03:00,2,0.000,ALERT,213.29,302.68,60.033,1562569205,"201051344000594","174011545737251",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,1363494.7,1363494.7,7039,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569232,641032.00
07/08/2019 03:00,2,0.000,ALERT,213.51,302.07,60.028,1562569205,"201051344000469","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1343535.0,1343535.0,7041,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569234,641033.00
07/08/2019 03:00,2,0.000,ALERT,213.51,300.87,60.017,1562569205,"201051344000585","174011545737251",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1368086.3,1368086.3,7032,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569236,641034.00
07/08/2019 03:00,2,0.000,ALERT,213.96,302.07,60.038,1562569205,"201051344000853","174011545737251",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,1366424.6,1366424.6,7034,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569238,641035.00
07/08/2019 03:00,2,0.000,ALERT,213.51,301.17,60.043,1562569205,"201051344001145","174011545737251",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,1367667.1,1367667.1,7055,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562569240,641036.00
07/08/2019 03:00,2,0.000,ALERT,213.29,300.57,60.028,1562569205,"201051344000438","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1361127.5,1361127.5,7035,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569242,641037.00
07/08/2019 03:00,2,0.000,ALERT,213.06,300.57,60.022,1562569205,"201051344001135","174011545737251",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,1348441.5,1348441.5,7032,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562569244,641038.00
07/08/2019 03:00,2,0.000,ALERT,213.51,302.68,60.033,1562569205,"201051344000983","174011545737251",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,1364535.0,1364535.0,7032,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569246,641039.00
07/08/2019 03:00,2,0.000,ALERT,213.29,300.27,60.033,1562569205,"201051344001203","174011545737251",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,1356413.9,1356413.9,7045,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562569248,641040.00
07/08/2019 03:00,2,0.000,ALERT,213.29,301.17,60.038,1562569205,"201051344001230","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1351353.8,1351353.8,7061,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569250,641041.00
07/08/2019 03:00,2,0.000,ALERT,212.83,300.57,60.075,1562569205,"201051344000646","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1345247.1,1345247.1,7048,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569251,641042.00
07/08/2019 03:00,2,0.000,ALERT,213.74,301.77,60.033,1562569205,"201051344000867","174011545737251",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,1341758.5,1341758.5,7036,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569253,641043.00
07/08/2019 03:00,2,0.000,ALERT,213.96,301.47,60.038,1562569205,"201051344000633","174011545737251",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,1338771.1,1338771.1,7046,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569255,641044.00
07/08/2019 03:00,2,0.000,ALERT,212.83,300.57,60.038,1562569205,"201051344000955","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1365903.6,1365903.6,7045,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569257,641045.00
07/08/2019 03:00,2,0.000,ALERT,213.74,301.47,60.028,1562569205,"201051344000648","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1352732.6,1352732.6,7029,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569259,641046.00
07/08/2019 03:00,2,0.000,ALERT,213.74,301.77,60.049,1562569205,"201051344000645","174011545737251",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,1358272.1,1358272.1,7031,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562569261,641047.00
07/08/2019 03:00,2,0.000,ALERT,213.29,302.37,60.049,1562569205,"201051344000569","174011545737251",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,1375172.2,1375172.2,7034,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562569262,641048.00
07/08/2019 03:00,2,0.000,ALERT,213.74,301.47,60.043,1562569205,"179051228000119","174011545737251",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,161396.8,161396.8,7095,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562569264,641049.00
07/08/2019 03:15,2,0.000,ALERT,213.29,302.37,60.033,1562570104,"201051344000579","174011545737251",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,1376364.8,1376364.8,7042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570106,641050.00
07/08/2019 03:15,2,0.000,ALERT,213.51,300.87,60.022,1562570104,"201051344001025","174011545737251",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,1360941.7,1360941.7,7036,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570108,641051.00
07/08/2019 03:15,2,0.000,ALERT,213.51,301.47,60.038,1562570104,"201051344001093","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1343189.2,1343189.2,7053,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570110,641052.00
07/08/2019 03:15,2,0.000,ALERT,213.06,302.07,60.038,1562570104,"201051344000458","174011545737251",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,1357416.4,1357416.4,7028,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570112,641053.00
07/08/2019 03:15,2,0.000,ALERT,213.51,301.77,60.033,1562570104,"201051344000890","174011545737251",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,1358372.2,1358372.2,7042,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570114,641054.00
07/08/2019 03:15,2,0.000,ALERT,213.06,301.77,60.059,1562570104,"201051344000988","174011545737251",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,1034872.4,1034872.4,7039,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570116,641055.00
07/08/2019 03:15,2,0.000,ALERT,213.96,302.37,59.990,1562570104,"201051344000582","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1335834.0,1335834.0,7031,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570118,641056.00
07/08/2019 03:15,2,0.000,ALERT,213.29,302.37,60.012,1562570104,"201051344000868","174011545737251",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,1343792.4,1343792.4,7032,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570119,641057.00
07/08/2019 03:15,2,0.000,ALERT,213.74,302.37,60.070,1562570104,"201051344000576","174011545737251",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,1360325.8,1360325.8,7048,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570121,641058.00
07/08/2019 03:15,2,0.000,ALERT,213.29,301.77,60.033,1562570104,"201051344001158","174011545737251",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,1337632.4,1337632.4,7034,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570123,641059.00
07/08/2019 03:15,2,0.000,ALERT,213.74,300.87,60.033,1562570104,"201051344000917","174011545737251",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,1352844.8,1352844.8,7049,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562570125,641060.00
07/08/2019 03:15,2,0.000,ALERT,213.74,300.87,60.033,1562570104,"201051344000417","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1072288.6,1072288.6,7055,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570127,641061.00
07/08/2019 03:15,2,0.000,ALERT,213.96,301.77,60.033,1562570104,"201051344000685","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1359006.8,1359006.8,7042,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570129,641062.00
07/08/2019 03:15,2,0.000,ALERT,213.74,300.87,60.033,1562570104,"201051344000651","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1353061.9,1353061.9,7040,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570130,641063.00
07/08/2019 03:15,2,0.000,ALERT,213.29,302.98,60.028,1562570104,"201051344000594","174011545737251",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,1363494.7,1363494.7,7041,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570132,641064.00
07/08/2019 03:15,2,0.000,ALERT,213.51,302.07,60.028,1562570104,"201051344000469","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1343535.0,1343535.0,7043,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562570134,641065.00
07/08/2019 03:15,2,0.000,ALERT,213.74,301.77,60.017,1562570104,"201051344000585","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1368086.3,1368086.3,7034,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562570136,641066.00
07/08/2019 03:15,2,0.000,ALERT,213.96,301.77,60.049,1562570104,"201051344000853","174011545737251",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,1366424.6,1366424.6,7036,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570138,641067.00
07/08/2019 03:15,2,0.000,ALERT,213.96,301.77,60.017,1562570104,"201051344001145","174011545737251",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,1367667.1,1367667.1,7057,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570140,641068.00
