ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 03:15,2,0.000,ALERT,213.74,301.47,60.012,1562570104,"201051344000438","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1361127.5,1361127.5,7037,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562570142,641069.00
07/08/2019 03:15,2,0.000,ALERT,213.29,301.47,60.006,1562570104,"201051344001135","174011545737251",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,1348441.5,1348441.5,7034,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570144,641070.00
07/08/2019 03:15,2,0.000,ALERT,213.51,302.07,60.017,1562570104,"201051344000983","174011545737251",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,1364535.0,1364535.0,7034,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570145,641071.00
07/08/2019 03:15,2,0.000,ALERT,213.74,301.17,60.017,1562570104,"201051344001203","174011545737251",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,1356413.9,1356413.9,7047,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562570147,641072.00
07/08/2019 03:15,2,0.000,ALERT,213.51,301.77,60.012,1562570104,"201051344001230","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1351353.8,1351353.8,7063,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570149,641073.00
07/08/2019 03:15,2,0.000,ALERT,213.29,301.17,60.017,1562570104,"201051344000646","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1345247.1,1345247.1,7050,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570151,641074.00
07/08/2019 03:15,2,0.000,ALERT,213.74,301.77,60.012,1562570104,"201051344000867","174011545737251",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,1341758.5,1341758.5,7038,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562570153,641075.00
07/08/2019 03:15,2,0.000,ALERT,213.96,301.47,60.017,1562570104,"201051344000633","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1338771.1,1338771.1,7048,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562570155,641076.00
07/08/2019 03:15,2,0.000,ALERT,213.29,301.47,60.012,1562570104,"201051344000955","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1365903.6,1365903.6,7047,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570157,641077.00
07/08/2019 03:15,2,0.000,ALERT,213.51,301.17,60.065,1562570104,"201051344000648","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1352732.6,1352732.6,7031,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570158,641078.00
07/08/2019 03:15,2,0.000,ALERT,213.96,301.77,60.017,1562570104,"201051344000645","174011545737251",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,1358272.1,1358272.1,7033,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570160,641079.00
07/08/2019 03:15,2,0.000,ALERT,213.51,302.37,59.990,1562570104,"201051344000569","174011545737251",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,1375172.2,1375172.2,7036,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562570162,641080.00
07/08/2019 03:15,2,0.000,ALERT,213.74,301.47,60.006,1562570104,"179051228000119","174011545737251",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,161396.8,161396.8,7097,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562570164,641081.00
07/08/2019 03:30,2,0.000,ALERT,213.74,302.68,60.001,1562571004,"201051344000579","174011545737251",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,1376364.8,1376364.8,7044,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571007,641082.00
07/08/2019 03:30,2,0.000,ALERT,213.74,300.87,60.028,1562571004,"201051344001025","174011545737251",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,1360941.7,1360941.7,7038,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571008,641083.00
07/08/2019 03:30,2,0.000,ALERT,213.74,301.47,60.059,1562571004,"201051344001093","174011545737251",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,1343189.2,1343189.2,7055,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571010,641084.00
07/08/2019 03:30,2,0.000,ALERT,213.74,302.37,60.028,1562571004,"201051344000458","174011545737251",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,1357416.4,1357416.4,7030,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571012,641085.00
07/08/2019 03:30,2,0.000,ALERT,213.74,302.07,60.001,1562571004,"201051344000890","174011545737251",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,1358372.2,1358372.2,7044,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571014,641086.00
07/08/2019 03:30,2,0.000,ALERT,213.51,302.37,60.028,1562571004,"201051344000988","174011545737251",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,1034872.4,1034872.4,7041,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571016,641087.00
07/08/2019 03:30,2,0.000,ALERT,214.19,302.37,59.975,1562571004,"201051344000582","174011545737251",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,1335834.0,1335834.0,7033,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571018,641088.00
07/08/2019 03:30,2,0.000,ALERT,213.74,302.98,60.028,1562571004,"201051344000868","174011545737251",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,1343792.4,1343792.4,7034,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571019,641089.00
07/08/2019 03:30,2,0.000,ALERT,214.19,302.68,59.985,1562571004,"201051344000576","174011545737251",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,1360325.8,1360325.8,7050,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571021,641090.00
07/08/2019 03:30,2,0.000,ALERT,213.74,302.07,60.028,1562571004,"201051344001158","174011545737251",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,1337632.4,1337632.4,7036,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571023,641091.00
07/08/2019 03:30,2,0.000,ALERT,213.96,301.17,60.001,1562571004,"201051344000917","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1352844.8,1352844.8,7051,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571025,641092.00
07/08/2019 03:30,2,0.000,ALERT,213.96,301.17,60.001,1562571004,"201051344000417","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1072288.6,1072288.6,7057,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571027,641093.00
07/08/2019 03:30,2,0.000,ALERT,214.19,301.77,60.033,1562571004,"201051344000685","174011545737251",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,1359006.8,1359006.8,7044,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571028,641094.00
07/08/2019 03:30,2,0.000,ALERT,213.96,301.17,60.022,1562571004,"201051344000651","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1353061.9,1353061.9,7042,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571030,641095.00
07/08/2019 03:30,2,0.000,ALERT,213.51,303.28,60.022,1562571004,"201051344000594","174011545737251",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,1363494.7,1363494.7,7043,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571032,641096.00
07/08/2019 03:30,2,0.000,ALERT,213.74,302.37,60.033,1562571004,"201051344000469","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1343535.0,1343535.0,7045,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571034,641097.00
07/08/2019 03:30,2,0.000,ALERT,213.96,301.77,60.022,1562571004,"201051344000585","174011545737251",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,1368086.3,1368086.3,7036,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571036,641098.00
07/08/2019 03:30,2,0.000,ALERT,214.19,302.37,60.022,1562571004,"201051344000853","174011545737251",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,1366424.6,1366424.6,7038,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571038,641099.00
07/08/2019 03:30,2,0.000,ALERT,213.96,302.07,60.033,1562571004,"201051344001145","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1367667.1,1367667.1,7059,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571040,641100.00
07/08/2019 03:30,2,0.000,ALERT,213.96,301.77,60.033,1562571004,"201051344000438","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1361127.5,1361127.5,7039,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571041,641101.00
07/08/2019 03:30,2,0.000,ALERT,213.51,301.47,60.028,1562571004,"201051344001135","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1348441.5,1348441.5,7036,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571043,641102.00
07/08/2019 03:30,2,0.000,ALERT,213.96,302.68,60.038,1562571004,"201051344000983","174011545737251",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,1364535.0,1364535.0,7036,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571045,641103.00
07/08/2019 03:30,2,0.000,ALERT,213.96,301.47,60.038,1562571004,"201051344001203","174011545737251",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,1356413.9,1356413.9,7049,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571047,641104.00
07/08/2019 03:30,2,0.000,ALERT,213.74,302.07,60.017,1562571004,"201051344001230","174011545737251",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,1351353.8,1351353.8,7065,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571049,641105.00
07/08/2019 03:30,2,0.000,ALERT,213.51,301.17,60.028,1562571004,"201051344000646","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1345247.1,1345247.1,7052,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571051,641106.00
07/08/2019 03:30,2,0.000,ALERT,213.96,302.07,60.065,1562571004,"201051344000867","174011545737251",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,1341758.5,1341758.5,7040,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571052,641107.00
07/08/2019 03:30,2,0.000,ALERT,214.19,301.77,60.033,1562571004,"201051344000633","174011545737251",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,1338771.1,1338771.1,7050,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571054,641108.00
07/08/2019 03:30,2,0.000,ALERT,213.29,301.47,60.038,1562571004,"201051344000955","174011545737251",0.00,12.70,0,299.67,302.68,0.0,0.0,0.000,1365903.6,1365903.6,7049,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571056,641109.00
07/08/2019 03:30,2,0.000,ALERT,213.74,301.47,60.028,1562571004,"201051344000648","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1352732.6,1352732.6,7033,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571058,641110.00
07/08/2019 03:30,2,0.000,ALERT,214.19,302.37,60.033,1562571004,"201051344000645","174011545737251",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,1358272.1,1358272.1,7035,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571060,641111.00
07/08/2019 03:30,2,0.000,ALERT,213.74,302.68,60.043,1562571004,"201051344000569","174011545737251",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,1375172.2,1375172.2,7038,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571062,641112.00
07/08/2019 03:30,2,0.000,ALERT,213.96,301.77,60.038,1562571004,"179051228000119","174011545737251",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,161396.8,161396.8,7099,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562571064,641113.00
07/08/2019 03:45,2,0.000,ALERT,213.51,302.37,60.028,1562571904,"201051344000579","174011545737251",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,1376364.8,1376364.8,7046,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571906,641114.00
07/08/2019 03:45,2,0.000,ALERT,213.74,301.17,60.054,1562571904,"201051344001025","174011545737251",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,1360941.7,1360941.7,7040,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571908,641115.00
07/08/2019 03:45,2,0.000,ALERT,213.74,301.77,60.033,1562571904,"201051344001093","174011545737251",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,1343189.2,1343189.2,7057,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571910,641116.00
07/08/2019 03:45,2,0.000,ALERT,213.51,302.07,60.038,1562571904,"201051344000458","174011545737251",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,1357416.4,1357416.4,7032,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571912,641117.00
07/08/2019 03:45,2,0.000,ALERT,213.74,302.37,60.043,1562571904,"201051344000890","174011545737251",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,1358372.2,1358372.2,7046,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571913,641118.00
07/08/2019 03:45,2,0.000,ALERT,213.29,301.77,60.033,1562571904,"201051344000988","174011545737251",0.00,12.70,0,297.87,303.88,0.0,0.0,0.000,1034872.4,1034872.4,7043,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571915,641119.00
07/08/2019 03:45,2,0.000,ALERT,214.19,302.68,60.038,1562571904,"201051344000582","174011545737251",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,1335834.0,1335834.0,7035,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571917,641120.00
07/08/2019 03:45,2,0.000,ALERT,213.51,302.37,60.038,1562571904,"201051344000868","174011545737251",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,1343792.4,1343792.4,7036,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571919,641121.00
07/08/2019 03:45,2,0.000,ALERT,213.96,302.37,60.033,1562571904,"201051344000576","174011545737251",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,1360325.8,1360325.8,7052,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571921,641122.00
07/08/2019 03:45,2,0.000,ALERT,213.51,301.47,60.028,1562571904,"201051344001158","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1337632.4,1337632.4,7038,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571923,641123.00
07/08/2019 03:45,2,0.000,ALERT,213.96,300.87,60.033,1562571904,"201051344000917","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1352844.8,1352844.8,7053,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571924,641124.00
07/08/2019 03:45,2,0.000,ALERT,213.96,300.87,60.033,1562571904,"201051344000417","174011545737251",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,1072288.6,1072288.6,7059,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571926,641125.00
07/08/2019 03:45,2,0.000,ALERT,214.19,301.47,60.038,1562571904,"201051344000685","174011545737251",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,1359006.8,1359006.8,7046,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571928,641126.00
07/08/2019 03:45,2,0.000,ALERT,213.96,300.87,60.033,1562571904,"201051344000651","174011545737251",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,1353061.9,1353061.9,7044,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571930,641127.00
07/08/2019 03:45,2,0.000,ALERT,213.29,302.37,60.028,1562571904,"201051344000594","174011545737251",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,1363494.7,1363494.7,7045,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571933,641128.00
07/08/2019 03:45,2,0.000,ALERT,213.51,301.47,60.028,1562571904,"201051344000469","174011545737251",0.00,11.70,0,299.37,303.88,0.0,0.0,0.000,1343535.0,1343535.0,7047,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571935,641129.00
07/08/2019 03:45,2,0.000,ALERT,213.96,301.77,60.028,1562571904,"201051344000585","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1368086.3,1368086.3,7038,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571936,641130.00
07/08/2019 03:45,2,0.000,ALERT,214.19,301.77,60.028,1562571904,"201051344000853","174011545737251",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,1366424.6,1366424.6,7040,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571938,641131.00
07/08/2019 03:45,2,0.000,ALERT,213.96,301.77,60.022,1562571904,"201051344001145","174011545737251",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,1367667.1,1367667.1,7061,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571940,641132.00
07/08/2019 03:45,2,0.000,ALERT,213.96,301.47,60.028,1562571904,"201051344000438","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1361127.5,1361127.5,7041,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571942,641133.00
07/08/2019 03:45,2,0.000,ALERT,213.51,301.47,60.028,1562571904,"201051344001135","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1348441.5,1348441.5,7038,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571944,641134.00
07/08/2019 03:45,2,0.000,ALERT,213.51,302.37,59.996,1562571904,"201051344000983","174011545737251",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,1364535.0,1364535.0,7038,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571946,641135.00
07/08/2019 03:45,2,0.000,ALERT,213.74,301.17,60.038,1562571904,"201051344001203","174011545737251",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,1356413.9,1356413.9,7051,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571947,641136.00
07/08/2019 03:45,2,0.000,ALERT,213.51,301.77,60.028,1562571904,"201051344001230","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1351353.8,1351353.8,7067,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571949,641137.00
07/08/2019 03:45,2,0.000,ALERT,213.29,301.17,60.033,1562571904,"201051344000646","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1345247.1,1345247.1,7054,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571951,641138.00
07/08/2019 03:45,2,0.000,ALERT,213.74,301.47,60.038,1562571904,"201051344000867","174011545737251",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,1341758.5,1341758.5,7042,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571953,641139.00
07/08/2019 03:45,2,0.000,ALERT,214.19,301.17,60.028,1562571904,"201051344000633","174011545737251",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,1338771.1,1338771.1,7052,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571955,641140.00
07/08/2019 03:45,2,0.000,ALERT,213.29,301.47,60.028,1562571904,"201051344000955","174011545737251",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,1365903.6,1365903.6,7051,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571957,641141.00
07/08/2019 03:45,2,0.000,ALERT,213.74,301.17,60.028,1562571904,"201051344000648","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1352732.6,1352732.6,7035,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571958,641142.00
07/08/2019 03:45,2,0.000,ALERT,213.96,301.77,60.033,1562571904,"201051344000645","174011545737251",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,1358272.1,1358272.1,7037,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562571960,641143.00
07/08/2019 03:45,2,0.000,ALERT,213.51,302.37,60.028,1562571904,"201051344000569","174011545737251",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,1375172.2,1375172.2,7040,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562571962,641144.00
07/08/2019 03:45,2,0.000,ALERT,213.96,301.47,60.028,1562571904,"179051228000119","174011545737251",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,161396.8,161396.8,7101,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562571964,641145.00
07/08/2019 04:00,2,0.000,ALERT,213.51,302.68,60.017,1562572804,"201051344000579","174011545737251",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,1376364.8,1376364.8,7048,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572806,641146.00
07/08/2019 04:00,2,0.000,ALERT,213.51,300.87,60.017,1562572804,"201051344001025","174011545737251",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,1360941.7,1360941.7,7042,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562572808,641147.00
07/08/2019 04:00,2,0.000,ALERT,213.74,301.17,60.006,1562572804,"201051344001093","174011545737251",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,1343189.2,1343189.2,7059,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572810,641148.00
07/08/2019 04:00,2,0.000,ALERT,213.51,302.07,60.006,1562572804,"201051344000458","174011545737251",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,1357416.4,1357416.4,7034,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562572812,641149.00
07/08/2019 04:00,2,0.000,ALERT,213.51,301.77,60.033,1562572804,"201051344000890","174011545737251",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,1358372.2,1358372.2,7048,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572814,641150.00
07/08/2019 04:00,2,0.000,ALERT,213.29,301.77,60.017,1562572804,"201051344000988","174011545737251",0.00,12.30,0,297.57,303.58,0.0,0.0,0.000,1034872.4,1034872.4,7045,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572815,641151.00
07/08/2019 04:00,2,0.000,ALERT,213.96,302.07,60.012,1562572804,"201051344000582","174011545737251",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,1335834.0,1335834.0,7037,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562572817,641152.00
07/08/2019 04:00,2,0.000,ALERT,213.51,302.37,60.059,1562572804,"201051344000868","174011545737251",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,1343792.4,1343792.4,7038,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562572819,641153.00
07/08/2019 04:00,2,0.000,ALERT,213.96,302.37,60.017,1562572804,"201051344000576","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1360325.8,1360325.8,7054,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572821,641154.00
07/08/2019 04:00,2,0.000,ALERT,213.51,301.47,60.012,1562572804,"201051344001158","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1337632.4,1337632.4,7040,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572823,641155.00
07/08/2019 04:00,2,0.000,ALERT,213.74,300.57,60.012,1562572804,"201051344000917","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1352844.8,1352844.8,7055,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572825,641156.00
07/08/2019 04:00,2,0.000,ALERT,213.74,300.57,59.975,1562572804,"201051344000417","174011545737251",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,1072288.6,1072288.6,7061,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572827,641157.00
07/08/2019 04:00,2,0.000,ALERT,213.96,301.47,60.006,1562572804,"201051344000685","174011545737251",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,1359006.8,1359006.8,7048,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572828,641158.00
07/08/2019 04:00,2,0.000,ALERT,213.74,300.57,60.017,1562572804,"201051344000651","174011545737251",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,1353061.9,1353061.9,7046,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572830,641159.00
07/08/2019 04:00,2,0.000,ALERT,213.29,302.68,60.006,1562572804,"201051344000594","174011545737251",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,1363494.7,1363494.7,7047,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572832,641160.00
07/08/2019 04:00,2,0.000,ALERT,213.74,302.07,60.012,1562572804,"201051344000469","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1343535.0,1343535.0,7049,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572834,641161.00
07/08/2019 04:00,2,0.000,ALERT,213.96,301.17,60.022,1562572804,"201051344000585","174011545737251",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,1368086.3,1368086.3,7040,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572836,641162.00
07/08/2019 04:00,2,0.000,ALERT,214.19,301.77,60.022,1562572804,"201051344000853","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1366424.6,1366424.6,7042,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562572837,641163.00
07/08/2019 04:00,2,0.000,ALERT,213.96,301.47,60.012,1562572804,"201051344001145","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1367667.1,1367667.1,7063,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572840,641164.00
07/08/2019 04:00,2,0.000,ALERT,213.74,301.17,60.017,1562572804,"201051344000438","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1361127.5,1361127.5,7043,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572842,641165.00
07/08/2019 04:00,2,0.000,ALERT,213.29,301.17,60.012,1562572804,"201051344001135","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1348441.5,1348441.5,7040,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562572843,641166.00
07/08/2019 04:00,2,0.000,ALERT,213.51,302.07,60.006,1562572804,"201051344000983","174011545737251",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,1364535.0,1364535.0,7040,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562572845,641167.00
07/08/2019 04:00,2,0.000,ALERT,213.51,300.87,60.006,1562572804,"201051344001203","174011545737251",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,1356413.9,1356413.9,7053,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572847,641168.00
07/08/2019 04:00,2,0.000,ALERT,213.29,301.17,60.012,1562572804,"201051344001230","174011545737251",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,1351353.8,1351353.8,7069,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572849,641169.00
07/08/2019 04:00,2,0.000,ALERT,213.06,300.57,60.054,1562572804,"201051344000646","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1345247.1,1345247.1,7056,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572851,641170.00
07/08/2019 04:00,2,0.000,ALERT,213.74,301.77,59.990,1562572804,"201051344000867","174011545737251",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,1341758.5,1341758.5,7044,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572852,641171.00
07/08/2019 04:00,2,0.000,ALERT,214.19,301.47,60.006,1562572804,"201051344000633","174011545737251",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,1338771.1,1338771.1,7054,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572854,641172.00
07/08/2019 04:00,2,0.000,ALERT,213.06,300.87,60.017,1562572804,"201051344000955","174011545737251",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,1365903.6,1365903.6,7053,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572856,641173.00
07/08/2019 04:00,2,0.000,ALERT,213.74,301.17,60.012,1562572804,"201051344000648","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1352732.6,1352732.6,7037,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572858,641174.00
07/08/2019 04:00,2,0.000,ALERT,213.96,301.77,60.006,1562572804,"201051344000645","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1358272.1,1358272.1,7039,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562572860,641175.00
07/08/2019 04:00,2,0.000,ALERT,213.51,302.37,60.022,1562572804,"201051344000569","174011545737251",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,1375172.2,1375172.2,7042,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562572862,641176.00
07/08/2019 04:00,2,0.000,ALERT,213.74,301.47,60.012,1562572804,"179051228000119","174011545737251",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,161396.8,161396.8,7103,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562572864,641177.00
07/08/2019 04:15,2,0.000,ALERT,213.51,302.37,60.017,1562573704,"201051344000579","174011545737251",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,1376364.8,1376364.8,7050,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573706,641178.00
07/08/2019 04:15,2,0.000,ALERT,213.51,300.57,60.012,1562573704,"201051344001025","174011545737251",0.00,11.70,0,297.57,303.58,0.0,0.0,0.000,1360941.7,1360941.7,7044,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573708,641179.00
07/08/2019 04:15,2,0.000,ALERT,213.74,301.17,60.022,1562573704,"201051344001093","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1343189.2,1343189.2,7061,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573710,641180.00
07/08/2019 04:15,2,0.000,ALERT,213.51,302.07,60.012,1562573704,"201051344000458","174011545737251",0.00,13.00,0,298.17,304.48,0.0,0.0,0.000,1357416.4,1357416.4,7036,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573712,641181.00
07/08/2019 04:15,2,0.000,ALERT,213.51,301.77,60.006,1562573704,"201051344000890","174011545737251",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,1358372.2,1358372.2,7050,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562573713,641182.00
07/08/2019 04:15,2,0.000,ALERT,213.29,301.47,60.012,1562573704,"201051344000988","174011545737251",0.00,12.30,0,295.46,303.28,0.0,0.0,0.000,1034872.4,1034872.4,7047,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573715,641183.00
07/08/2019 04:15,2,0.000,ALERT,214.19,302.07,60.012,1562573704,"201051344000582","174011545737251",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,1335834.0,1335834.0,7039,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573717,641184.00
07/08/2019 04:15,2,0.000,ALERT,213.51,302.37,60.006,1562573704,"201051344000868","174011545737251",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,1343792.4,1343792.4,7040,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562573719,641185.00
07/08/2019 04:15,2,0.000,ALERT,213.96,302.07,60.012,1562573704,"201051344000576","174011545737251",0.00,11.70,0,297.87,303.88,0.0,0.0,0.000,1360325.8,1360325.8,7056,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573721,641186.00
07/08/2019 04:15,2,0.000,ALERT,213.51,301.47,60.012,1562573704,"201051344001158","174011545737251",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,1337632.4,1337632.4,7042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573723,641187.00
07/08/2019 04:15,2,0.000,ALERT,213.74,300.57,60.006,1562573704,"201051344000917","174011545737251",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,1352844.8,1352844.8,7057,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573725,641188.00
07/08/2019 04:15,2,0.000,ALERT,213.74,300.57,60.038,1562573704,"201051344000417","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1072288.6,1072288.6,7063,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573726,641189.00
07/08/2019 04:15,2,0.000,ALERT,213.74,301.17,59.975,1562573704,"201051344000685","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1359006.8,1359006.8,7050,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573728,641190.00
07/08/2019 04:15,2,0.000,ALERT,213.74,300.57,60.006,1562573704,"201051344000651","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1353061.9,1353061.9,7048,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562573730,641191.00
07/08/2019 04:15,2,0.000,ALERT,213.29,302.37,59.985,1562573704,"201051344000594","174011545737251",0.00,12.30,0,297.87,303.88,0.0,0.0,0.000,1363494.7,1363494.7,7049,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573732,641192.00
07/08/2019 04:15,2,0.000,ALERT,213.51,301.77,60.017,1562573704,"201051344000469","174011545737251",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,1343535.0,1343535.0,7051,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573734,641193.00
07/08/2019 04:15,2,0.000,ALERT,213.74,301.47,60.017,1562573704,"201051344000585","174011545737251",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,1368086.3,1368086.3,7042,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573735,641194.00
07/08/2019 04:15,2,0.000,ALERT,213.96,302.07,60.022,1562573704,"201051344000853","174011545737251",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,1366424.6,1366424.6,7044,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562573737,641195.00
07/08/2019 04:15,2,0.000,ALERT,213.96,301.77,60.022,1562573704,"201051344001145","174011545737251",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,1367667.1,1367667.1,7065,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573739,641196.00
07/08/2019 04:15,2,0.000,ALERT,213.74,301.47,60.017,1562573704,"201051344000438","174011545737251",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,1361127.5,1361127.5,7045,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573741,641197.00
07/08/2019 04:15,2,0.000,ALERT,213.29,301.17,60.017,1562573704,"201051344001135","174011545737251",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,1348441.5,1348441.5,7042,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562573743,641198.00
07/08/2019 04:15,2,0.000,ALERT,213.51,302.07,59.985,1562573704,"201051344000983","174011545737251",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,1364535.0,1364535.0,7042,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573745,641199.00
07/08/2019 04:15,2,0.000,ALERT,213.74,300.87,60.028,1562573704,"201051344001203","174011545737251",0.00,12.00,0,297.87,304.18,0.0,0.0,0.000,1356413.9,1356413.9,7055,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573746,641200.00
07/08/2019 04:15,2,0.000,ALERT,213.51,302.07,60.043,1562573704,"201051344001230","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1351353.8,1351353.8,7071,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573748,641201.00
07/08/2019 04:15,2,0.000,ALERT,213.29,301.17,60.033,1562573704,"201051344000646","174011545737251",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,1345247.1,1345247.1,7058,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573750,641202.00
07/08/2019 04:15,2,0.000,ALERT,213.96,301.77,60.028,1562573704,"201051344000867","174011545737251",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,1341758.5,1341758.5,7046,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573752,641203.00
07/08/2019 04:15,2,0.000,ALERT,214.19,301.77,60.033,1562573704,"201051344000633","174011545737251",0.00,11.70,0,296.36,302.68,0.0,0.0,0.000,1338771.1,1338771.1,7056,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573754,641204.00
07/08/2019 04:15,2,0.000,ALERT,213.29,301.47,60.065,1562573704,"201051344000955","174011545737251",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1365903.6,1365903.6,7055,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573756,641205.00
07/08/2019 04:15,2,0.000,ALERT,213.74,301.47,60.022,1562573704,"201051344000648","174011545737251",0.00,11.30,0,297.26,303.58,0.0,0.0,0.000,1352732.6,1352732.6,7039,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573757,641206.00
07/08/2019 04:15,2,0.000,ALERT,213.96,302.07,60.033,1562573704,"201051344000645","174011545737251",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,1358272.1,1358272.1,7041,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562573759,641207.00
07/08/2019 04:15,2,0.000,ALERT,213.51,302.68,60.028,1562573704,"201051344000569","174011545737251",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,1375172.2,1375172.2,7044,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562573761,641208.00
07/08/2019 04:15,2,0.000,ALERT,213.74,301.47,60.033,1562573704,"179051228000119","174011545737251",0.00,13.70,0,296.66,302.98,0.0,0.0,0.000,161396.8,161396.8,7105,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562573763,641209.00
07/08/2019 04:30,2,0.000,ALERT,213.29,302.07,60.033,1562574603,"201051344000579","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1376364.8,1376364.8,7052,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574606,641210.00
07/08/2019 04:30,2,0.000,ALERT,213.06,300.87,60.028,1562574603,"201051344001025","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1360941.7,1360941.7,7046,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574607,641211.00
07/08/2019 04:30,2,0.000,ALERT,213.29,301.47,60.028,1562574603,"201051344001093","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1343189.2,1343189.2,7063,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574609,641212.00
07/08/2019 04:30,2,0.000,ALERT,213.06,301.77,60.033,1562574603,"201051344000458","174011545737251",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,1357416.4,1357416.4,7038,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574611,641213.00
