ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 04:30,2,0.000,ALERT,213.29,301.77,60.038,1562574603,"201051344000890","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1358372.2,1358372.2,7052,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574613,641214.00
07/08/2019 04:30,2,0.000,ALERT,213.06,301.77,60.028,1562574603,"201051344000988","174011545737251",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,1034872.4,1034872.4,7049,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574615,641215.00
07/08/2019 04:30,2,0.000,ALERT,213.74,302.37,60.043,1562574603,"201051344000582","174011545737251",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,1335834.0,1335834.0,7041,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574616,641216.00
07/08/2019 04:30,2,0.000,ALERT,213.29,302.07,60.070,1562574603,"201051344000868","174011545737251",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,1343792.4,1343792.4,7042,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574618,641217.00
07/08/2019 04:30,2,0.000,ALERT,213.74,301.77,60.033,1562574603,"201051344000576","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1360325.8,1360325.8,7058,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574620,641218.00
07/08/2019 04:30,2,0.000,ALERT,213.29,301.17,60.065,1562574603,"201051344001158","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1337632.4,1337632.4,7044,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574622,641219.00
07/08/2019 04:30,2,0.000,ALERT,213.29,300.87,60.033,1562574603,"201051344000917","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1352844.8,1352844.8,7059,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574624,641220.00
07/08/2019 04:30,2,0.000,ALERT,213.51,300.87,60.043,1562574603,"201051344000417","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1072288.6,1072288.6,7065,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574625,641221.00
07/08/2019 04:30,2,0.000,ALERT,213.74,301.47,60.028,1562574603,"201051344000685","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1359006.8,1359006.8,7052,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574627,641222.00
07/08/2019 04:30,2,0.000,ALERT,213.51,300.87,60.038,1562574603,"201051344000651","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1353061.9,1353061.9,7050,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574629,641223.00
07/08/2019 04:30,2,0.000,ALERT,213.06,302.07,60.028,1562574603,"201051344000594","174011545737251",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,1363494.7,1363494.7,7051,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574631,641224.00
07/08/2019 04:30,2,0.000,ALERT,213.29,301.47,60.033,1562574603,"201051344000469","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1343535.0,1343535.0,7053,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574633,641225.00
07/08/2019 04:30,2,0.000,ALERT,213.51,301.47,60.028,1562574603,"201051344000585","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1368086.3,1368086.3,7044,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574635,641226.00
07/08/2019 04:30,2,0.000,ALERT,213.74,301.47,60.022,1562574603,"201051344000853","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1366424.6,1366424.6,7046,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574637,641227.00
07/08/2019 04:30,2,0.000,ALERT,213.74,301.77,60.028,1562574603,"201051344001145","174011545737251",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,1367667.1,1367667.1,7067,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574638,641228.00
07/08/2019 04:30,2,0.000,ALERT,213.51,301.47,60.001,1562574603,"201051344000438","174011545737251",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,1361127.5,1361127.5,7047,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574640,641229.00
07/08/2019 04:30,2,0.000,ALERT,213.06,301.47,60.022,1562574603,"201051344001135","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1348441.5,1348441.5,7044,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574642,641230.00
07/08/2019 04:30,2,0.000,ALERT,213.29,301.77,60.022,1562574603,"201051344000983","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1364535.0,1364535.0,7044,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574644,641231.00
07/08/2019 04:30,2,0.000,ALERT,213.29,301.17,60.038,1562574603,"201051344001203","174011545737251",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,1356413.9,1356413.9,7057,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574646,641232.00
07/08/2019 04:30,2,0.000,ALERT,213.29,301.77,60.017,1562574603,"201051344001230","174011545737251",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,1351353.8,1351353.8,7073,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574647,641233.00
07/08/2019 04:30,2,0.000,ALERT,212.83,301.17,60.017,1562574603,"201051344000646","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1345247.1,1345247.1,7060,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574649,641234.00
07/08/2019 04:30,2,0.000,ALERT,213.51,301.17,60.022,1562574603,"201051344000867","174011545737251",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,1341758.5,1341758.5,7048,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574651,641235.00
07/08/2019 04:30,2,0.000,ALERT,213.74,301.17,60.012,1562574603,"201051344000633","174011545737251",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,1338771.1,1338771.1,7058,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574653,641236.00
07/08/2019 04:30,2,0.000,ALERT,212.83,301.47,60.017,1562574603,"201051344000955","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1365903.6,1365903.6,7057,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574655,641237.00
07/08/2019 04:30,2,0.000,ALERT,213.51,301.17,60.022,1562574603,"201051344000648","174011545737251",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,1352732.6,1352732.6,7041,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574656,641238.00
07/08/2019 04:30,2,0.000,ALERT,213.74,301.77,60.012,1562574603,"201051344000645","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1358272.1,1358272.1,7043,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562574658,641239.00
07/08/2019 04:30,2,0.000,ALERT,213.29,302.07,59.996,1562574603,"201051344000569","174011545737251",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,1375172.2,1375172.2,7046,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562574660,641240.00
07/08/2019 04:30,2,0.000,ALERT,213.51,301.17,60.017,1562574603,"179051228000119","174011545737251",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,161396.8,161396.8,7107,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562574662,641241.00
07/08/2019 04:45,2,0.000,ALERT,213.06,301.77,59.996,1562575504,"201051344000579","174011545737251",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,1376364.8,1376364.8,7054,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575506,641242.00
07/08/2019 04:45,2,0.000,ALERT,213.06,300.57,60.059,1562575504,"201051344001025","174011545737251",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,1360941.7,1360941.7,7048,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575507,641243.00
07/08/2019 04:45,2,0.000,ALERT,213.29,301.17,60.012,1562575504,"201051344001093","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1343189.2,1343189.2,7065,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575509,641244.00
07/08/2019 04:45,2,0.000,ALERT,213.06,301.47,60.012,1562575504,"201051344000458","174011545737251",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,1357416.4,1357416.4,7040,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575511,641245.00
07/08/2019 04:45,2,0.000,ALERT,213.06,301.77,60.017,1562575504,"201051344000890","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1358372.2,1358372.2,7054,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575513,641246.00
07/08/2019 04:45,2,0.000,ALERT,213.06,301.17,60.017,1562575504,"201051344000988","174011545737251",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,1034872.4,1034872.4,7051,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575515,641247.00
07/08/2019 04:45,2,0.000,ALERT,213.74,302.37,60.049,1562575504,"201051344000582","174011545737251",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,1335834.0,1335834.0,7043,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575517,641248.00
07/08/2019 04:45,2,0.000,ALERT,213.06,302.07,60.012,1562575504,"201051344000868","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1343792.4,1343792.4,7044,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575518,641249.00
07/08/2019 04:45,2,0.000,ALERT,213.74,301.77,60.006,1562575504,"201051344000576","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1360325.8,1360325.8,7060,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575520,641250.00
07/08/2019 04:45,2,0.000,ALERT,213.29,301.47,60.006,1562575504,"201051344001158","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1337632.4,1337632.4,7046,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575522,641251.00
07/08/2019 04:45,2,0.000,ALERT,213.29,300.87,59.980,1562575504,"201051344000917","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1352844.8,1352844.8,7061,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575524,641252.00
07/08/2019 04:45,2,0.000,ALERT,213.29,300.57,59.975,1562575504,"201051344000417","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1072288.6,1072288.6,7067,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575526,641253.00
07/08/2019 04:45,2,0.000,ALERT,213.51,301.17,59.996,1562575504,"201051344000685","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1359006.8,1359006.8,7054,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575528,641254.00
07/08/2019 04:45,2,0.000,ALERT,213.29,300.57,60.022,1562575504,"201051344000651","174011545737251",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,1353061.9,1353061.9,7052,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575530,641255.00
07/08/2019 04:45,2,0.000,ALERT,213.06,302.07,60.012,1562575504,"201051344000594","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1363494.7,1363494.7,7053,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575532,641256.00
07/08/2019 04:45,2,0.000,ALERT,213.29,301.47,60.012,1562575504,"201051344000469","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1343535.0,1343535.0,7055,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575534,641257.00
07/08/2019 04:45,2,0.000,ALERT,213.29,301.47,60.022,1562575504,"201051344000585","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1368086.3,1368086.3,7046,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575536,641258.00
07/08/2019 04:45,2,0.000,ALERT,213.74,301.17,60.017,1562575504,"201051344000853","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1366424.6,1366424.6,7048,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575538,641259.00
07/08/2019 04:45,2,0.000,ALERT,213.29,301.47,60.012,1562575504,"201051344001145","174011545737251",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,1367667.1,1367667.1,7069,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575539,641260.00
07/08/2019 04:45,2,0.000,ALERT,213.29,301.17,60.022,1562575504,"201051344000438","174011545737251",0.00,11.30,0,299.37,303.28,0.0,0.0,0.000,1361127.5,1361127.5,7049,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575541,641261.00
07/08/2019 04:45,2,0.000,ALERT,212.83,301.17,60.012,1562575504,"201051344001135","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1348441.5,1348441.5,7046,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575543,641262.00
07/08/2019 04:45,2,0.000,ALERT,213.29,301.77,60.028,1562575504,"201051344000983","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1364535.0,1364535.0,7046,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575545,641263.00
07/08/2019 04:45,2,0.000,ALERT,213.29,300.87,60.017,1562575504,"201051344001203","174011545737251",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,1356413.9,1356413.9,7059,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575547,641264.00
07/08/2019 04:45,2,0.000,ALERT,213.06,301.77,60.017,1562575504,"201051344001230","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1351353.8,1351353.8,7075,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575549,641265.00
07/08/2019 04:45,2,0.000,ALERT,212.83,300.87,60.017,1562575504,"201051344000646","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1345247.1,1345247.1,7062,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575551,641266.00
07/08/2019 04:45,2,0.000,ALERT,213.51,301.17,60.022,1562575504,"201051344000867","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1341758.5,1341758.5,7050,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575553,641267.00
07/08/2019 04:45,2,0.000,ALERT,213.74,300.87,60.022,1562575504,"201051344000633","174011545737251",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,1338771.1,1338771.1,7060,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575554,641268.00
07/08/2019 04:45,2,0.000,ALERT,212.61,301.17,60.017,1562575504,"201051344000955","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1365903.6,1365903.6,7059,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575556,641269.00
07/08/2019 04:45,2,0.000,ALERT,213.51,300.87,60.022,1562575504,"201051344000648","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1352732.6,1352732.6,7043,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562575558,641270.00
07/08/2019 04:45,2,0.000,ALERT,213.74,301.47,60.022,1562575504,"201051344000645","174011545737251",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,1358272.1,1358272.1,7045,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575560,641271.00
07/08/2019 04:45,2,0.000,ALERT,213.29,302.07,59.985,1562575504,"201051344000569","174011545737251",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,1375172.2,1375172.2,7048,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562575562,641272.00
07/08/2019 04:45,2,0.000,ALERT,213.29,300.87,60.022,1562575504,"179051228000119","174011545737251",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,161396.8,161396.8,7109,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562575564,641273.00
07/08/2019 05:00,2,0.000,ALERT,213.06,302.07,60.017,1562576404,"201051344000579","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1376364.8,1376364.8,7056,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576406,641274.00
07/08/2019 05:00,2,0.000,ALERT,212.83,299.97,60.033,1562576404,"201051344001025","174011545737251",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,1360941.7,1360941.7,7050,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576408,641275.00
07/08/2019 05:00,2,0.000,ALERT,213.06,300.57,60.017,1562576404,"201051344001093","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1343189.2,1343189.2,7067,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562576410,641276.00
07/08/2019 05:00,2,0.000,ALERT,212.83,301.47,60.017,1562576404,"201051344000458","174011545737251",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,1357416.4,1357416.4,7042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562576412,641277.00
07/08/2019 05:00,2,0.000,ALERT,212.61,300.87,60.022,1562576404,"201051344000890","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1358372.2,1358372.2,7056,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576414,641278.00
07/08/2019 05:00,2,0.000,ALERT,212.83,301.17,60.028,1562576404,"201051344000988","174011545737251",0.00,12.00,0,296.96,302.68,0.0,0.0,0.000,1034872.4,1034872.4,7053,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576415,641279.00
07/08/2019 05:00,2,0.000,ALERT,213.51,301.47,60.017,1562576404,"201051344000582","174011545737251",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,1335834.0,1335834.0,7045,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576417,641280.00
07/08/2019 05:00,2,0.000,ALERT,212.83,301.77,60.028,1562576404,"201051344000868","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1343792.4,1343792.4,7046,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576419,641281.00
07/08/2019 05:00,2,0.000,ALERT,213.51,301.77,59.985,1562576404,"201051344000576","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1360325.8,1360325.8,7062,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576421,641282.00
07/08/2019 05:00,2,0.000,ALERT,213.06,301.17,60.049,1562576404,"201051344001158","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1337632.4,1337632.4,7048,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562576423,641283.00
07/08/2019 05:00,2,0.000,ALERT,213.06,299.97,60.017,1562576404,"201051344000917","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1352844.8,1352844.8,7063,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562576425,641284.00
07/08/2019 05:00,2,0.000,ALERT,213.06,299.97,60.049,1562576404,"201051344000417","174011545737251",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,1072288.6,1072288.6,7069,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576426,641285.00
07/08/2019 05:00,2,0.000,ALERT,213.06,300.27,60.017,1562576404,"201051344000685","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1359006.8,1359006.8,7056,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576428,641286.00
07/08/2019 05:00,2,0.000,ALERT,212.83,299.67,60.012,1562576404,"201051344000651","174011545737251",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,1353061.9,1353061.9,7054,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576430,641287.00
07/08/2019 05:00,2,0.000,ALERT,212.83,301.77,60.001,1562576404,"201051344000594","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1363494.7,1363494.7,7055,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576432,641288.00
07/08/2019 05:00,2,0.000,ALERT,213.06,301.17,60.017,1562576404,"201051344000469","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1343535.0,1343535.0,7057,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576434,641289.00
07/08/2019 05:00,2,0.000,ALERT,213.06,300.57,60.017,1562576404,"201051344000585","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1368086.3,1368086.3,7048,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576436,641290.00
07/08/2019 05:00,2,0.000,ALERT,213.51,301.17,60.012,1562576404,"201051344000853","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1366424.6,1366424.6,7050,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562576437,641291.00
07/08/2019 05:00,2,0.000,ALERT,213.06,300.57,59.975,1562576404,"201051344001145","174011545737251",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,1367667.1,1367667.1,7071,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576439,641292.00
07/08/2019 05:00,2,0.000,ALERT,213.06,300.27,60.017,1562576404,"201051344000438","174011545737251",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,1361127.5,1361127.5,7051,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576441,641293.00
07/08/2019 05:00,2,0.000,ALERT,212.61,300.57,60.012,1562576404,"201051344001135","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1348441.5,1348441.5,7048,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562576443,641294.00
07/08/2019 05:00,2,0.000,ALERT,213.06,301.77,59.996,1562576404,"201051344000983","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1364535.0,1364535.0,7048,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576445,641295.00
07/08/2019 05:00,2,0.000,ALERT,212.83,300.27,60.006,1562576404,"201051344001203","174011545737251",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,1356413.9,1356413.9,7061,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576447,641296.00
07/08/2019 05:00,2,0.000,ALERT,212.61,300.87,60.006,1562576404,"201051344001230","174011545737251",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,1351353.8,1351353.8,7077,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576449,641297.00
07/08/2019 05:00,2,0.000,ALERT,212.38,300.27,60.006,1562576404,"201051344000646","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1345247.1,1345247.1,7064,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562576450,641298.00
07/08/2019 05:00,2,0.000,ALERT,213.29,301.77,60.012,1562576404,"201051344000867","174011545737251",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,1341758.5,1341758.5,7052,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576452,641299.00
07/08/2019 05:00,2,0.000,ALERT,213.74,301.47,60.006,1562576404,"201051344000633","174011545737251",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,1338771.1,1338771.1,7062,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576454,641300.00
07/08/2019 05:00,2,0.000,ALERT,212.61,300.57,60.001,1562576404,"201051344000955","174011545737251",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,1365903.6,1365903.6,7061,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562576456,641301.00
07/08/2019 05:00,2,0.000,ALERT,213.29,300.87,60.012,1562576404,"201051344000648","174011545737251",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,1352732.6,1352732.6,7045,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576458,641302.00
07/08/2019 05:00,2,0.000,ALERT,213.51,301.77,60.049,1562576404,"201051344000645","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1358272.1,1358272.1,7047,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576459,641303.00
07/08/2019 05:00,2,0.000,ALERT,213.06,302.07,60.049,1562576404,"201051344000569","174011545737251",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,1375172.2,1375172.2,7050,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562576461,641304.00
07/08/2019 05:00,2,0.000,ALERT,213.29,300.87,60.043,1562576404,"179051228000119","174011545737251",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,161396.8,161396.8,7111,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562576463,641305.00
07/08/2019 05:15,2,0.000,ALERT,212.38,301.47,60.049,1562577304,"201051344000579","174011545737251",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,1376364.8,1376364.8,7058,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577306,641306.00
07/08/2019 05:15,2,0.000,ALERT,212.16,299.67,60.022,1562577304,"201051344001025","174011545737251",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,1360941.7,1360941.7,7052,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577308,641307.00
07/08/2019 05:15,2,0.000,ALERT,212.38,299.97,60.028,1562577304,"201051344001093","174011545737251",0.00,12.30,0,298.47,301.77,0.0,0.0,0.000,1343189.2,1343189.2,7069,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577310,641308.00
07/08/2019 05:15,2,0.000,ALERT,212.16,300.87,60.065,1562577304,"201051344000458","174011545737251",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,1357416.4,1357416.4,7044,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577312,641309.00
07/08/2019 05:15,2,0.000,ALERT,212.16,300.27,60.022,1562577304,"201051344000890","174011545737251",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1358372.2,1358372.2,7058,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577314,641310.00
07/08/2019 05:15,2,0.000,ALERT,212.16,300.57,60.028,1562577304,"201051344000988","174011545737251",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,1034872.4,1034872.4,7055,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577316,641311.00
07/08/2019 05:15,2,0.000,ALERT,212.83,300.87,60.022,1562577304,"201051344000582","174011545737251",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,1335834.0,1335834.0,7047,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577317,641312.00
07/08/2019 05:15,2,0.000,ALERT,212.38,301.47,60.022,1562577304,"201051344000868","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1343792.4,1343792.4,7048,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577319,641313.00
07/08/2019 05:15,2,0.000,ALERT,212.83,301.47,59.980,1562577304,"201051344000576","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1360325.8,1360325.8,7064,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577321,641314.00
07/08/2019 05:15,2,0.000,ALERT,212.61,300.57,60.022,1562577304,"201051344001158","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1337632.4,1337632.4,7050,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577323,641315.00
07/08/2019 05:15,2,0.000,ALERT,212.38,299.37,60.022,1562577304,"201051344000917","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1352844.8,1352844.8,7065,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577325,641316.00
07/08/2019 05:15,2,0.000,ALERT,212.38,299.37,60.012,1562577304,"201051344000417","174011545737251",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,1072288.6,1072288.6,7071,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577327,641317.00
07/08/2019 05:15,2,0.000,ALERT,212.61,299.97,60.017,1562577304,"201051344000685","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1359006.8,1359006.8,7058,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577329,641318.00
07/08/2019 05:15,2,0.000,ALERT,212.38,299.07,60.001,1562577304,"201051344000651","174011545737251",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,1353061.9,1353061.9,7056,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577330,641319.00
07/08/2019 05:15,2,0.000,ALERT,212.16,301.47,60.059,1562577304,"201051344000594","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1363494.7,1363494.7,7057,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577332,641320.00
07/08/2019 05:15,2,0.000,ALERT,212.38,300.27,60.038,1562577304,"201051344000469","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1343535.0,1343535.0,7059,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577334,641321.00
07/08/2019 05:15,2,0.000,ALERT,212.61,299.97,60.006,1562577304,"201051344000585","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1368086.3,1368086.3,7050,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577336,641322.00
07/08/2019 05:15,2,0.000,ALERT,213.06,300.57,60.012,1562577304,"201051344000853","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1366424.6,1366424.6,7052,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577338,641323.00
07/08/2019 05:15,2,0.000,ALERT,212.61,300.27,60.006,1562577304,"201051344001145","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1367667.1,1367667.1,7073,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577340,641324.00
07/08/2019 05:15,2,0.000,ALERT,212.61,299.97,60.012,1562577304,"201051344000438","174011545737251",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,1361127.5,1361127.5,7053,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577341,641325.00
07/08/2019 05:15,2,0.000,ALERT,211.93,299.67,60.006,1562577304,"201051344001135","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1348441.5,1348441.5,7050,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577343,641326.00
07/08/2019 05:15,2,0.000,ALERT,212.38,300.87,60.001,1562577304,"201051344000983","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1364535.0,1364535.0,7050,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577345,641327.00
07/08/2019 05:15,2,0.000,ALERT,212.38,299.67,60.028,1562577304,"201051344001203","174011545737251",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,1356413.9,1356413.9,7063,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577347,641328.00
07/08/2019 05:15,2,0.000,ALERT,212.16,300.27,60.001,1562577304,"201051344001230","174011545737251",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,1351353.8,1351353.8,7079,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577349,641329.00
07/08/2019 05:15,2,0.000,ALERT,211.70,299.37,60.001,1562577304,"201051344000646","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1345247.1,1345247.1,7066,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577350,641330.00
07/08/2019 05:15,2,0.000,ALERT,212.61,300.57,60.006,1562577304,"201051344000867","174011545737251",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,1341758.5,1341758.5,7054,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562577352,641331.00
07/08/2019 05:15,2,0.000,ALERT,213.06,300.57,60.001,1562577304,"201051344000633","174011545737251",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,1338771.1,1338771.1,7064,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577354,641332.00
07/08/2019 05:15,2,0.000,ALERT,211.93,299.97,60.001,1562577304,"201051344000955","174011545737251",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,1365903.6,1365903.6,7063,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577356,641333.00
07/08/2019 05:15,2,0.000,ALERT,212.61,300.27,60.033,1562577304,"201051344000648","174011545737251",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,1352732.6,1352732.6,7047,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577358,641334.00
07/08/2019 05:15,2,0.000,ALERT,212.83,300.87,59.964,1562577304,"201051344000645","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1358272.1,1358272.1,7049,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577360,641335.00
07/08/2019 05:15,2,0.000,ALERT,212.38,301.47,60.001,1562577304,"201051344000569","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1375172.2,1375172.2,7052,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562577362,641336.00
07/08/2019 05:15,2,0.000,ALERT,212.83,300.57,59.990,1562577304,"179051228000119","174011545737251",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,161396.8,161396.8,7113,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562577364,641337.00
07/08/2019 05:30,2,0.000,ALERT,211.93,300.57,60.012,1562578205,"201051344000579","174011545737251",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,1376364.8,1376364.8,7060,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578207,641338.00
07/08/2019 05:30,2,0.000,ALERT,211.93,299.07,60.006,1562578205,"201051344001025","174011545737251",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,1360941.7,1360941.7,7054,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562578209,641339.00
07/08/2019 05:30,2,0.000,ALERT,212.16,299.67,60.043,1562578205,"201051344001093","174011545737251",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,1343189.2,1343189.2,7071,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578210,641340.00
07/08/2019 05:30,2,0.000,ALERT,211.93,300.27,60.012,1562578205,"201051344000458","174011545737251",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,1357416.4,1357416.4,7046,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578212,641341.00
07/08/2019 05:30,2,0.000,ALERT,211.93,300.27,60.017,1562578205,"201051344000890","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1358372.2,1358372.2,7060,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578214,641342.00
07/08/2019 05:30,2,0.000,ALERT,211.70,299.97,60.006,1562578205,"201051344000988","174011545737251",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,1034872.4,1034872.4,7057,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578216,641343.00
07/08/2019 05:30,2,0.000,ALERT,212.61,300.87,60.022,1562578205,"201051344000582","174011545737251",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,1335834.0,1335834.0,7049,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578218,641344.00
07/08/2019 05:30,2,0.000,ALERT,211.93,300.57,60.054,1562578205,"201051344000868","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1343792.4,1343792.4,7050,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578220,641345.00
07/08/2019 05:30,2,0.000,ALERT,212.61,300.57,59.980,1562578205,"201051344000576","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1360325.8,1360325.8,7066,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578221,641346.00
07/08/2019 05:30,2,0.000,ALERT,212.16,299.97,59.980,1562578205,"201051344001158","174011545737251",0.00,11.70,0,298.17,301.77,0.0,0.0,0.000,1337632.4,1337632.4,7052,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562578223,641347.00
07/08/2019 05:30,2,0.000,ALERT,212.16,299.07,60.017,1562578205,"201051344000917","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1352844.8,1352844.8,7067,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578225,641348.00
07/08/2019 05:30,2,0.000,ALERT,212.38,299.07,60.022,1562578205,"201051344000417","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1072288.6,1072288.6,7073,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578227,641349.00
07/08/2019 05:30,2,0.000,ALERT,212.38,299.67,60.059,1562578205,"201051344000685","174011545737251",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,1359006.8,1359006.8,7060,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578229,641350.00
07/08/2019 05:30,2,0.000,ALERT,212.16,298.77,60.028,1562578205,"201051344000651","174011545737251",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,1353061.9,1353061.9,7058,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578230,641351.00
07/08/2019 05:30,2,0.000,ALERT,211.93,300.57,60.017,1562578205,"201051344000594","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1363494.7,1363494.7,7059,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578232,641352.00
07/08/2019 05:30,2,0.000,ALERT,212.16,299.97,59.969,1562578205,"201051344000469","174011545737251",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,1343535.0,1343535.0,7061,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578234,641353.00
07/08/2019 05:30,2,0.000,ALERT,212.38,299.97,59.985,1562578205,"201051344000585","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1368086.3,1368086.3,7052,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562578236,641354.00
07/08/2019 05:30,2,0.000,ALERT,212.61,300.27,60.017,1562578205,"201051344000853","174011545737251",0.00,11.70,0,299.07,302.37,0.0,0.0,0.000,1366424.6,1366424.6,7054,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578238,641355.00
07/08/2019 05:30,2,0.000,ALERT,212.38,300.27,60.006,1562578205,"201051344001145","174011545737251",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1367667.1,1367667.1,7075,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562578240,641356.00
07/08/2019 05:30,2,0.000,ALERT,212.16,299.67,60.017,1562578205,"201051344000438","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1361127.5,1361127.5,7055,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578242,641357.00
07/08/2019 05:30,2,0.000,ALERT,211.70,299.97,60.012,1562578205,"201051344001135","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1348441.5,1348441.5,7052,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578243,641358.00
