ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 05:30,2,0.000,ALERT,211.93,300.27,60.006,1562578205,"201051344000983","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1364535.0,1364535.0,7052,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578245,641359.00
07/08/2019 05:30,2,0.000,ALERT,211.93,299.07,60.001,1562578205,"201051344001203","174011545737251",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,1356413.9,1356413.9,7065,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578247,641360.00
07/08/2019 05:30,2,0.000,ALERT,211.93,299.97,60.012,1562578205,"201051344001230","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1351353.8,1351353.8,7081,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562578249,641361.00
07/08/2019 05:30,2,0.000,ALERT,211.70,299.37,60.012,1562578205,"201051344000646","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1345247.1,1345247.1,7068,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562578251,641362.00
07/08/2019 05:30,2,0.000,ALERT,212.38,299.97,60.001,1562578205,"201051344000867","174011545737251",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,1341758.5,1341758.5,7056,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578252,641363.00
07/08/2019 05:30,2,0.000,ALERT,212.61,299.97,60.049,1562578205,"201051344000633","174011545737251",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,1338771.1,1338771.1,7066,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578254,641364.00
07/08/2019 05:30,2,0.000,ALERT,211.70,299.37,60.012,1562578205,"201051344000955","174011545737251",0.00,12.00,0,297.87,301.17,0.0,0.0,0.000,1365903.6,1365903.6,7065,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578256,641365.00
07/08/2019 05:30,2,0.000,ALERT,212.38,299.37,60.012,1562578205,"201051344000648","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1352732.6,1352732.6,7049,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562578258,641366.00
07/08/2019 05:30,2,0.000,ALERT,212.61,300.27,60.001,1562578205,"201051344000645","174011545737251",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,1358272.1,1358272.1,7051,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562578260,641367.00
07/08/2019 05:30,2,0.000,ALERT,212.16,300.87,60.033,1562578205,"201051344000569","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1375172.2,1375172.2,7054,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562578262,641368.00
07/08/2019 05:30,2,0.000,ALERT,212.38,299.97,60.001,1562578205,"179051228000119","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,161396.8,161396.8,7115,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562578264,641369.00
07/08/2019 05:45,2,0.000,ALERT,211.93,300.27,60.043,1562579104,"201051344000579","174011545737251",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,1376364.8,1376364.8,7062,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579106,641370.00
07/08/2019 05:45,2,0.000,ALERT,211.70,298.47,60.001,1562579104,"201051344001025","174011545737251",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,1360941.7,1360941.7,7056,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579108,641371.00
07/08/2019 05:45,2,0.000,ALERT,211.93,299.07,60.012,1562579104,"201051344001093","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1343189.2,1343189.2,7073,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579110,641372.00
07/08/2019 05:45,2,0.000,ALERT,211.70,299.37,60.028,1562579104,"201051344000458","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1357416.4,1357416.4,7048,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579112,641373.00
07/08/2019 05:45,2,0.000,ALERT,211.70,299.67,60.012,1562579104,"201051344000890","174011545737251",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,1358372.2,1358372.2,7062,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579114,641374.00
07/08/2019 05:45,2,0.000,ALERT,211.70,299.37,60.006,1562579104,"201051344000988","174011545737251",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,1034872.4,1034872.4,7059,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579116,641375.00
07/08/2019 05:45,2,0.000,ALERT,212.16,299.97,60.012,1562579104,"201051344000582","174011545737251",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,1335834.0,1335834.0,7051,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579117,641376.00
07/08/2019 05:45,2,0.000,ALERT,211.70,299.97,60.012,1562579104,"201051344000868","174011545737251",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,1343792.4,1343792.4,7052,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579119,641377.00
07/08/2019 05:45,2,0.000,ALERT,212.16,299.67,60.001,1562579104,"201051344000576","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1360325.8,1360325.8,7068,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579121,641378.00
07/08/2019 05:45,2,0.000,ALERT,211.93,299.07,60.017,1562579104,"201051344001158","174011545737251",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,1337632.4,1337632.4,7054,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579123,641379.00
07/08/2019 05:45,2,0.000,ALERT,211.93,298.47,60.006,1562579104,"201051344000917","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1352844.8,1352844.8,7069,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579125,641380.00
07/08/2019 05:45,2,0.000,ALERT,211.93,298.17,59.996,1562579104,"201051344000417","174011545737251",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,1072288.6,1072288.6,7075,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579126,641381.00
07/08/2019 05:45,2,0.000,ALERT,211.93,298.77,59.985,1562579104,"201051344000685","174011545737251",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,1359006.8,1359006.8,7062,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579128,641382.00
07/08/2019 05:45,2,0.000,ALERT,204.02,286.74,60.065,1562579104,"201051344000651","174011545737251",0.00,11.00,0,285.24,300.87,0.0,0.0,0.000,1353061.9,1353061.9,7060,0,0,0,L,1122011218,1,117.26,116.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579130,641383.00
07/08/2019 05:45,2,0.000,ALERT,210.35,298.47,59.990,1562579104,"201051344000594","174011545737251",0.00,12.00,0,286.14,302.37,0.0,0.0,0.000,1363494.7,1363494.7,7061,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579132,641384.00
07/08/2019 05:45,2,0.000,ALERT,210.57,297.57,59.990,1562579104,"201051344000469","174011545737251",0.00,11.70,0,285.24,301.47,0.0,0.0,0.000,1343535.0,1343535.0,7063,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579134,641385.00
07/08/2019 05:45,2,0.000,ALERT,210.80,297.57,60.012,1562579104,"201051344000585","174011545737251",0.00,12.30,0,285.54,301.47,0.0,0.0,0.000,1368086.3,1368086.3,7054,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579136,641386.00
07/08/2019 05:45,2,0.000,ALERT,211.25,297.57,60.001,1562579104,"201051344000853","174011545737251",0.00,11.70,0,285.84,302.07,0.0,0.0,0.000,1366424.6,1366424.6,7056,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579137,641387.00
07/08/2019 05:45,2,0.000,ALERT,210.80,297.26,60.001,1562579104,"201051344001145","174011545737251",0.00,11.70,0,286.44,302.07,0.0,0.0,0.000,1367667.1,1367667.1,7077,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579139,641388.00
07/08/2019 05:45,2,0.000,ALERT,210.57,297.26,60.001,1562579104,"201051344000438","174011545737251",0.00,11.70,0,285.84,301.47,0.0,0.0,0.000,1361127.5,1361127.5,7057,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579141,641389.00
07/08/2019 05:45,2,0.000,ALERT,210.12,297.26,59.985,1562579104,"201051344001135","174011545737251",0.00,12.00,0,285.84,301.77,0.0,0.0,0.000,1348441.5,1348441.5,7054,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579143,641390.00
07/08/2019 05:45,2,0.000,ALERT,210.57,297.87,59.996,1562579104,"201051344000983","174011545737251",0.00,12.00,0,286.14,302.07,0.0,0.0,0.000,1364535.0,1364535.0,7054,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579145,641391.00
07/08/2019 05:45,2,0.000,ALERT,210.57,296.96,60.001,1562579104,"201051344001203","174011545737251",0.00,11.70,0,285.54,302.68,0.0,0.0,0.000,1356413.9,1356413.9,7067,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579147,641392.00
07/08/2019 05:45,2,0.000,ALERT,210.57,297.87,60.012,1562579104,"201051344001230","174011545737251",0.00,11.70,0,286.14,301.47,0.0,0.0,0.000,1351353.8,1351353.8,7083,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579148,641393.00
07/08/2019 05:45,2,0.000,ALERT,210.35,297.26,60.006,1562579104,"201051344000646","174011545737251",0.00,12.00,0,285.24,300.87,0.0,0.0,0.000,1345247.1,1345247.1,7070,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579150,641394.00
07/08/2019 05:45,2,0.000,ALERT,211.03,297.87,59.964,1562579104,"201051344000867","174011545737251",0.00,12.70,0,285.84,302.37,0.0,0.0,0.000,1341758.5,1341758.5,7058,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579152,641395.00
07/08/2019 05:45,2,0.000,ALERT,211.25,297.57,59.996,1562579104,"201051344000633","174011545737251",0.00,11.70,0,284.34,301.17,0.0,0.0,0.000,1338771.1,1338771.1,7068,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579154,641396.00
07/08/2019 05:45,2,0.000,ALERT,210.35,297.57,60.001,1562579104,"201051344000955","174011545737251",0.00,12.00,0,285.84,301.17,0.0,0.0,0.000,1365903.6,1365903.6,7067,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562579156,641397.00
07/08/2019 05:45,2,0.000,ALERT,210.80,297.26,60.001,1562579104,"201051344000648","174011545737251",0.00,11.30,0,284.94,302.07,0.0,0.0,0.000,1352732.6,1352732.6,7051,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579158,641398.00
07/08/2019 05:45,2,0.000,ALERT,211.03,297.87,60.001,1562579104,"201051344000645","174011545737251",0.00,12.30,0,285.84,302.07,0.0,0.0,0.000,1358272.1,1358272.1,7053,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579159,641399.00
07/08/2019 05:45,2,0.000,ALERT,210.57,298.47,59.990,1562579104,"201051344000569","174011545737251",0.00,12.00,0,286.74,302.68,0.0,0.0,0.000,1375172.2,1375172.2,7056,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562579161,641400.00
07/08/2019 05:45,2,0.000,ALERT,210.57,297.26,59.964,1562579104,"179051228000119","174011545737251",0.00,13.70,0,284.94,301.47,0.0,0.0,0.000,161396.8,161396.8,7117,0,0,0,L,46974696,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562579163,641401.00
07/08/2019 06:00,2,0.000,ALERT,211.70,299.67,59.985,1562580004,"201051344000579","174011545737251",0.00,12.30,0,286.74,301.77,0.0,0.0,0.000,1376364.8,1376364.8,7064,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580006,641402.00
07/08/2019 06:00,2,0.000,ALERT,211.48,298.17,60.022,1562580004,"201051344001025","174011545737251",0.00,11.70,0,285.24,301.47,0.0,0.0,0.000,1360941.7,1360941.7,7058,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580008,641403.00
07/08/2019 06:00,2,0.000,ALERT,211.70,298.77,60.022,1562580004,"201051344001093","174011545737251",0.00,12.70,0,285.84,300.57,0.0,0.0,0.000,1343189.2,1343189.2,7075,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580009,641404.00
07/08/2019 06:00,2,0.000,ALERT,211.70,299.37,60.017,1562580004,"201051344000458","174011545737251",0.00,13.00,0,286.14,302.07,0.0,0.0,0.000,1357416.4,1357416.4,7050,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580011,641405.00
07/08/2019 06:00,2,0.000,ALERT,211.25,299.07,59.964,1562580004,"201051344000890","174011545737251",0.00,12.30,0,286.44,301.77,0.0,0.0,0.000,1358372.2,1358372.2,7064,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580013,641406.00
07/08/2019 06:00,2,0.000,ALERT,211.48,299.07,60.017,1562580004,"201051344000988","174011545737251",0.00,12.30,0,283.74,300.87,0.0,0.0,0.000,1034872.4,1034872.4,7061,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580015,641407.00
07/08/2019 06:00,2,0.000,ALERT,211.93,299.67,60.012,1562580004,"201051344000582","174011545737251",0.00,11.30,0,286.74,301.47,0.0,0.0,0.000,1335834.0,1335834.0,7053,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580017,641408.00
07/08/2019 06:00,2,0.000,ALERT,211.70,299.67,60.012,1562580004,"201051344000868","174011545737251",0.00,11.70,0,286.74,302.07,0.0,0.0,0.000,1343792.4,1343792.4,7054,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580019,641409.00
07/08/2019 06:00,2,0.000,ALERT,212.16,299.97,60.012,1562580004,"201051344000576","174011545737251",0.00,12.00,0,286.14,301.17,0.0,0.0,0.000,1360325.8,1360325.8,7070,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580020,641410.00
07/08/2019 06:00,2,0.000,ALERT,211.93,299.37,60.012,1562580004,"201051344001158","174011545737251",0.00,11.70,0,285.54,300.57,0.0,0.0,0.000,1337632.4,1337632.4,7056,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580022,641411.00
07/08/2019 06:00,2,0.000,ALERT,211.70,298.47,59.964,1562580004,"201051344000917","174011545737251",0.00,12.70,0,284.64,299.97,0.0,0.0,0.000,1352844.8,1352844.8,7071,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580024,641412.00
07/08/2019 06:00,2,0.000,ALERT,211.70,298.47,60.006,1562580004,"201051344000417","174011545737251",0.00,12.30,0,285.24,299.97,0.0,0.0,0.000,1072288.6,1072288.6,7077,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580026,641413.00
07/08/2019 06:00,2,0.000,ALERT,211.93,298.77,59.980,1562580004,"201051344000685","174011545737251",0.00,12.00,0,285.84,300.57,0.0,0.0,0.000,1359006.8,1359006.8,7064,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580028,641414.00
07/08/2019 06:00,2,0.000,ALERT,211.70,298.17,60.001,1562580004,"201051344000651","174011545737251",0.00,11.00,0,285.24,300.27,0.0,0.0,0.000,1353061.9,1353061.9,7062,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580029,641415.00
07/08/2019 06:00,2,0.000,ALERT,211.48,299.97,60.001,1562580004,"201051344000594","174011545737251",0.00,12.00,0,295.46,301.47,0.0,0.0,0.000,1363494.7,1363494.7,7063,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580031,641416.00
07/08/2019 06:00,2,0.000,ALERT,211.70,299.07,60.028,1562580004,"201051344000469","174011545737251",0.00,11.70,0,294.86,300.87,0.0,0.0,0.000,1343535.0,1343535.0,7065,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580033,641417.00
07/08/2019 06:00,2,0.000,ALERT,211.70,298.77,60.001,1562580004,"201051344000585","174011545737251",0.00,12.30,0,294.86,300.57,0.0,0.0,0.000,1368086.3,1368086.3,7056,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580035,641418.00
07/08/2019 06:00,2,0.000,ALERT,212.16,299.07,59.996,1562580004,"201051344000853","174011545737251",0.00,11.70,0,295.76,301.17,0.0,0.0,0.000,1366424.6,1366424.6,7058,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580037,641419.00
07/08/2019 06:00,2,0.000,ALERT,211.93,299.07,60.001,1562580004,"201051344001145","174011545737251",0.00,12.00,0,295.46,301.47,0.0,0.0,0.000,1367667.1,1367667.1,7079,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580039,641420.00
07/08/2019 06:00,2,0.000,ALERT,211.70,298.47,60.001,1562580004,"201051344000438","174011545737251",0.00,11.70,0,295.46,300.87,0.0,0.0,0.000,1361127.5,1361127.5,7059,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580041,641421.00
07/08/2019 06:00,2,0.000,ALERT,211.25,298.47,59.996,1562580004,"201051344001135","174011545737251",0.00,12.00,0,295.46,301.17,0.0,0.0,0.000,1348441.5,1348441.5,7056,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580042,641422.00
07/08/2019 06:00,2,0.000,ALERT,211.70,299.67,60.001,1562580004,"201051344000983","174011545737251",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,1364535.0,1364535.0,7056,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580044,641423.00
07/08/2019 06:00,2,0.000,ALERT,211.48,298.17,60.001,1562580004,"201051344001203","174011545737251",0.00,11.70,0,295.16,302.37,0.0,0.0,0.000,1356413.9,1356413.9,7069,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580046,641424.00
07/08/2019 06:00,2,0.000,ALERT,211.48,298.77,59.990,1562580004,"201051344001230","174011545737251",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,1351353.8,1351353.8,7085,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580048,641425.00
07/08/2019 06:00,2,0.000,ALERT,211.03,298.17,60.043,1562580004,"201051344000646","174011545737251",0.00,12.30,0,294.56,300.27,0.0,0.0,0.000,1345247.1,1345247.1,7072,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580050,641426.00
07/08/2019 06:00,2,0.000,ALERT,211.93,299.07,60.001,1562580004,"201051344000867","174011545737251",0.00,12.70,0,295.46,301.47,0.0,0.0,0.000,1341758.5,1341758.5,7060,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580052,641427.00
07/08/2019 06:00,2,0.000,ALERT,211.93,298.47,59.990,1562580004,"201051344000633","174011545737251",0.00,11.70,0,294.26,300.57,0.0,0.0,0.000,1338771.1,1338771.1,7070,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580053,641428.00
07/08/2019 06:00,2,0.000,ALERT,211.03,298.17,59.996,1562580004,"201051344000955","174011545737251",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,1365903.6,1365903.6,7069,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580055,641429.00
07/08/2019 06:00,2,0.000,ALERT,211.70,298.47,60.012,1562580004,"201051344000648","174011545737251",0.00,11.30,0,295.46,301.17,0.0,0.0,0.000,1352732.6,1352732.6,7053,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580057,641430.00
07/08/2019 06:00,2,0.000,ALERT,211.93,299.07,60.043,1562580004,"201051344000645","174011545737251",0.00,12.30,0,295.76,301.17,0.0,0.0,0.000,1358272.1,1358272.1,7055,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580059,641431.00
07/08/2019 06:00,2,0.000,ALERT,211.25,299.37,59.996,1562580004,"201051344000569","174011545737251",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,1375172.2,1375172.2,7058,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580061,641432.00
07/08/2019 06:00,2,0.000,ALERT,211.70,298.47,59.996,1562580004,"179051228000119","174011545737251",0.00,13.70,0,293.96,300.57,0.0,0.0,0.000,161396.8,161396.8,7119,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562580062,641433.00
07/08/2019 06:15,2,0.000,ALERT,211.25,299.67,60.012,1562580904,"201051344000579","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1376364.8,1376364.8,7066,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580907,641434.00
07/08/2019 06:15,2,0.000,ALERT,211.25,296.96,59.985,1562580904,"201051344001025","174011545737251",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,1360941.7,1360941.7,7060,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580908,641435.00
07/08/2019 06:15,2,0.000,ALERT,211.48,297.87,60.022,1562580904,"201051344001093","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1343189.2,1343189.2,7077,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580910,641436.00
07/08/2019 06:15,2,0.000,ALERT,211.25,299.07,60.070,1562580904,"201051344000458","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1357416.4,1357416.4,7052,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580912,641437.00
07/08/2019 06:15,2,0.000,ALERT,211.03,298.17,60.028,1562580904,"201051344000890","174011545737251",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,1358372.2,1358372.2,7066,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580914,641438.00
07/08/2019 06:15,2,0.000,ALERT,211.25,298.77,60.038,1562580904,"201051344000988","174011545737251",0.00,12.30,0,294.56,300.57,0.0,0.0,0.000,1034872.4,1034872.4,7063,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580916,641439.00
07/08/2019 06:15,2,0.000,ALERT,211.70,298.47,60.043,1562580904,"201051344000582","174011545737251",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,1335834.0,1335834.0,7055,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580918,641440.00
07/08/2019 06:15,2,0.000,ALERT,211.25,299.67,60.028,1562580904,"201051344000868","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1343792.4,1343792.4,7056,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580919,641441.00
07/08/2019 06:15,2,0.000,ALERT,211.70,299.37,60.038,1562580904,"201051344000576","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1360325.8,1360325.8,7072,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580921,641442.00
07/08/2019 06:15,2,0.000,ALERT,211.48,298.47,60.054,1562580904,"201051344001158","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1337632.4,1337632.4,7058,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580923,641443.00
07/08/2019 06:15,2,0.000,ALERT,211.48,296.96,60.028,1562580904,"201051344000917","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1352844.8,1352844.8,7073,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580925,641444.00
07/08/2019 06:15,2,0.000,ALERT,211.25,296.66,60.038,1562580904,"201051344000417","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1072288.6,1072288.6,7079,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580927,641445.00
07/08/2019 06:15,2,0.000,ALERT,211.48,297.26,60.033,1562580904,"201051344000685","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1359006.8,1359006.8,7066,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580928,641446.00
07/08/2019 06:15,2,0.072,ALERT,211.48,296.96,60.049,1562580904,"201051344000651","174011545737251",28.61,11.30,0,296.06,299.97,2.1,0.1,0.000,1353061.9,1353061.9,7064,0,0,0,L,1122011218,1,121.33,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580930,641447.00
07/08/2019 06:15,2,0.000,ALERT,211.03,299.67,60.033,1562580904,"201051344000594","174011545737251",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,1363494.7,1363494.7,7065,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580932,641448.00
07/08/2019 06:15,2,0.000,ALERT,211.25,298.47,60.033,1562580904,"201051344000469","174011545737251",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,1343535.0,1343535.0,7067,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580934,641449.00
07/08/2019 06:15,2,0.082,ALERT,211.25,297.57,60.028,1562580904,"201051344000585","174011545737251",28.77,12.70,0,295.76,300.27,2.4,0.4,0.000,1368086.3,1368086.3,7058,0,0,0,L,1122011218,1,120.65,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562580936,641450.00
07/08/2019 06:15,2,0.000,ALERT,211.70,298.47,60.049,1562580904,"201051344000853","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1366424.6,1366424.6,7060,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580938,641451.00
07/08/2019 06:15,2,0.000,ALERT,211.48,297.87,60.028,1562580904,"201051344001145","174011545737251",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,1367667.1,1367667.1,7081,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580940,641452.00
07/08/2019 06:15,2,0.000,ALERT,211.03,297.26,59.990,1562580904,"201051344000438","174011545737251",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,1361127.5,1361127.5,7061,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580941,641453.00
07/08/2019 06:15,2,0.000,ALERT,210.80,297.26,60.038,1562580904,"201051344001135","174011545737251",0.00,12.00,0,296.36,300.57,0.0,0.0,0.000,1348441.5,1348441.5,7058,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580943,641454.00
07/08/2019 06:15,2,0.000,ALERT,211.25,298.77,60.043,1562580904,"201051344000983","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1364535.0,1364535.0,7058,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580945,641455.00
07/08/2019 06:15,2,0.000,ALERT,211.03,297.26,60.043,1562580904,"201051344001203","174011545737251",0.00,12.00,0,296.06,301.47,0.0,0.0,0.000,1356413.9,1356413.9,7071,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580947,641456.00
07/08/2019 06:15,2,0.000,ALERT,211.03,297.87,59.996,1562580904,"201051344001230","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1351353.8,1351353.8,7087,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580949,641457.00
07/08/2019 06:15,2,0.000,ALERT,210.57,297.26,60.033,1562580904,"201051344000646","174011545737251",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,1345247.1,1345247.1,7074,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580951,641458.00
07/08/2019 06:15,2,0.000,ALERT,211.48,298.47,60.038,1562580904,"201051344000867","174011545737251",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,1341758.5,1341758.5,7062,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562580953,641459.00
07/08/2019 06:15,2,0.000,ALERT,211.70,298.47,60.033,1562580904,"201051344000633","174011545737251",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,1338771.1,1338771.1,7072,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580954,641460.00
07/08/2019 06:15,2,0.000,ALERT,210.57,297.26,60.038,1562580904,"201051344000955","174011545737251",0.00,12.30,0,296.06,299.67,0.0,0.0,0.000,1365903.6,1365903.6,7071,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580956,641461.00
07/08/2019 06:15,2,0.000,ALERT,211.48,298.17,60.043,1562580904,"201051344000648","174011545737251",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,1352732.6,1352732.6,7055,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580958,641462.00
07/08/2019 06:15,2,0.000,ALERT,211.70,298.77,60.028,1562580904,"201051344000645","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1358272.1,1358272.1,7057,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580960,641463.00
07/08/2019 06:15,2,0.000,ALERT,211.25,299.37,60.038,1562580904,"201051344000569","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1375172.2,1375172.2,7060,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562580962,641464.00
07/08/2019 06:15,2,0.000,ALERT,211.70,298.17,60.028,1562580904,"179051228000119","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,161396.8,161396.8,7121,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562580964,641465.00
07/08/2019 06:30,2,0.225,ALERT,211.48,338.14,60.006,1562581804,"201051344000579","174011545737251",24.89,13.00,0,297.57,339.34,5.7,3.6,0.000,1376365.2,1376365.2,7068,0,0,0,L,1122011218,1,120.65,121.10,0002,9,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1562581806,641466.00
07/08/2019 06:30,2,0.191,ALERT,211.25,343.55,60.017,1562581804,"201051344001025","174011545737251",23.89,12.30,0,295.16,345.36,4.7,2.6,0.000,1360942.0,1360942.0,7062,0,0,0,L,1122011218,1,120.88,120.88,0200,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581807,641467.00
07/08/2019 06:30,2,0.209,ALERT,211.25,334.24,60.001,1562581804,"201051344001093","174011545737251",25.50,13.30,0,295.46,334.84,5.4,3.3,0.000,1343189.5,1343189.5,7079,0,0,0,L,1122011218,1,121.10,120.88,0200,12,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562581809,641468.00
07/08/2019 06:30,2,0.170,ALERT,211.48,338.14,59.985,1562581804,"201051344000458","174011545737251",27.04,13.70,0,296.96,339.34,4.7,2.6,0.000,1357416.7,1357416.7,7054,0,0,0,L,1122011218,1,120.65,121.33,0200,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581811,641469.00
07/08/2019 06:30,2,0.184,ALERT,211.25,334.84,60.001,1562581804,"201051344000890","174011545737251",27.25,13.30,0,296.06,345.96,5.1,3.0,0.000,1358372.5,1358372.5,7068,0,0,0,L,1122011218,1,121.33,120.20,0200,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581813,641470.00
07/08/2019 06:30,2,0.146,ALERT,211.25,299.37,59.985,1562581804,"201051344000988","174011545737251",18.03,13.00,0,294.56,301.17,2.7,0.7,0.000,1034872.4,1034872.4,7065,0,0,0,L,1122011218,1,120.42,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1562581815,641471.00
07/08/2019 06:30,2,0.166,ALERT,211.70,336.64,59.975,1562581804,"201051344000582","174011545737251",27.25,12.30,0,296.36,345.06,4.6,2.5,0.004,1335834.3,1335834.3,7057,0,0,0,L,1122011218,1,121.33,121.10,0200,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581817,641472.00
07/08/2019 06:30,2,0.180,ALERT,211.48,336.64,59.996,1562581804,"201051344000868","174011545737251",25.39,12.70,0,297.57,348.66,4.7,2.6,0.004,1343792.7,1343792.7,7058,0,0,0,L,1122011218,1,120.65,121.55,0100,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1562581819,641473.00
07/08/2019 06:30,2,0.193,ALERT,211.93,333.33,59.990,1562581804,"201051344000576","174011545737251",23.52,12.30,0,296.96,336.64,4.6,2.5,0.000,1360326.0,1360326.0,7074,0,0,0,L,1122011218,1,120.88,121.10,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1562581820,641474.00
07/08/2019 06:30,2,0.164,ALERT,211.70,345.36,59.996,1562581804,"201051344001158","174011545737251",26.12,12.30,0,296.36,346.56,4.4,2.3,0.000,1337632.6,1337632.6,7060,0,0,0,L,1122011218,1,120.65,121.33,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1562581822,641475.00
07/08/2019 06:30,2,0.164,ALERT,211.48,341.45,59.996,1562581804,"201051344000917","174011545737251",26.72,13.70,0,293.96,342.65,4.5,2.4,0.000,1352845.0,1352845.0,7075,0,0,0,L,1122011218,1,121.10,121.10,0100,10,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1562581824,641476.00
07/08/2019 06:30,2,0.176,ALERT,211.25,297.57,59.996,1562581804,"201051344000417","174011545737251",19.46,12.70,0,294.56,298.77,3.5,1.4,0.000,1072288.8,1072288.8,7081,0,0,0,L,1122011218,1,120.88,120.88,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581826,641477.00
07/08/2019 06:30,2,0.186,ALERT,211.48,339.04,60.001,1562581804,"201051344000685","174011545737251",23.52,12.70,0,295.46,339.34,4.4,2.4,0.000,1359007.0,1359007.0,7068,0,0,0,L,1122011218,1,122.01,120.65,0100,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1562581828,641478.00
07/08/2019 06:30,2,0.211,ALERT,211.48,334.84,59.980,1562581804,"201051344000651","174011545737251",23.56,12.00,0,294.86,347.46,5.0,2.9,0.000,1353062.2,1353062.2,7066,0,0,0,L,1122011218,1,121.78,120.65,0100,9,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1562581829,641479.00
07/08/2019 06:30,2,0.199,ALERT,211.48,347.46,59.996,1562581804,"201051344000594","174011545737251",23.93,13.00,0,296.66,348.36,4.9,2.8,0.000,1363495.0,1363495.0,7067,0,0,0,L,1122011218,1,120.65,121.10,0100,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1562581831,641480.00
07/08/2019 06:30,2,0.180,ALERT,211.70,343.55,59.996,1562581804,"201051344000469","174011545737251",27.61,12.30,0,295.46,344.15,5.0,2.9,0.000,1343535.4,1343535.4,7069,0,0,0,L,1122011218,1,120.42,121.78,0100,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1562581833,641481.00
07/08/2019 06:30,2,0.193,ALERT,211.70,335.14,60.006,1562581804,"201051344000585","174011545737251",25.68,13.30,0,295.16,347.76,5.1,3.0,0.004,1368086.6,1368086.6,7060,0,0,0,L,1122011218,1,120.88,121.10,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1562581835,641482.00
07/08/2019 06:30,2,0.166,ALERT,212.16,337.54,60.006,1562581804,"201051344000853","174011545737251",26.50,12.70,0,296.66,348.36,4.5,2.4,0.004,1366424.8,1366424.8,7062,0,0,0,L,1122011218,1,121.33,121.55,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1562581837,641483.00
07/08/2019 06:30,2,0.180,ALERT,211.48,338.74,60.012,1562581804,"201051344001145","174011545737251",23.93,12.70,0,296.06,341.75,4.4,2.3,0.000,1367667.3,1367667.3,7083,0,0,0,L,1122011218,1,121.33,120.88,0200,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562581839,641484.00
07/08/2019 06:30,2,0.209,ALERT,211.48,347.16,59.990,1562581804,"201051344000438","174011545737251",24.85,12.70,0,295.46,348.06,5.3,3.2,0.000,1361127.9,1361127.9,7063,0,0,0,L,1122011218,1,121.55,120.88,0200,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581840,641485.00
07/08/2019 06:30,2,0.182,ALERT,211.03,333.63,60.006,1562581804,"201051344001135","174011545737251",26.78,13.00,0,295.76,344.76,5.0,2.9,0.004,1348441.8,1348441.8,7060,0,0,0,L,1122011218,1,121.33,120.65,0100,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1562581842,641486.00
07/08/2019 06:30,2,0.186,ALERT,211.70,345.66,60.006,1562581804,"201051344000983","174011545737251",26.86,13.00,0,296.96,348.36,5.0,2.9,0.000,1364535.3,1364535.3,7060,0,0,0,L,1122011218,1,120.88,121.33,0200,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581844,641487.00
07/08/2019 06:30,2,0.193,ALERT,211.48,334.54,59.990,1562581804,"201051344001203","174011545737251",24.41,12.70,0,295.46,350.17,4.8,2.7,0.004,1356414.1,1356414.1,7073,0,0,0,L,1122011218,1,121.78,120.65,0200,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562581846,641488.00
07/08/2019 06:30,2,0.178,ALERT,211.25,334.54,60.006,1562581804,"201051344001230","174011545737251",25.33,12.70,0,295.76,339.04,4.6,2.5,0.000,1351354.0,1351354.0,7089,0,0,0,L,1122011218,1,121.33,120.42,0002,10,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581848,641489.00
07/08/2019 06:30,2,0.195,ALERT,210.80,335.14,60.017,1562581804,"201051344000646","174011545737251",25.54,13.00,0,294.86,348.06,5.0,2.9,0.009,1345247.4,1345247.4,7076,0,0,0,L,1122011218,1,121.33,120.42,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1562581850,641490.00
07/08/2019 06:30,2,0.191,ALERT,211.93,339.34,59.980,1562581804,"201051344000867","174011545737251",24.35,13.30,0,296.36,340.25,4.8,2.7,0.000,1341758.8,1341758.8,7064,0,0,0,L,1122011218,1,121.10,121.10,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1562581852,641491.00
07/08/2019 06:30,2,0.205,ALERT,212.16,339.34,59.996,1562581804,"201051344000633","174011545737251",23.76,12.30,0,295.16,340.25,4.9,2.8,0.000,1338771.3,1338771.3,7074,0,0,0,L,1122011218,1,121.10,121.55,0200,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581853,641492.00
07/08/2019 06:30,2,0.225,ALERT,210.80,335.14,60.028,1562581804,"201051344000955","174011545737251",24.37,13.00,0,295.16,349.56,5.5,3.4,0.004,1365903.9,1365903.9,7073,0,0,0,L,1122011218,1,120.65,120.65,0200,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562581855,641493.00
07/08/2019 06:30,2,0.199,ALERT,211.70,336.04,60.001,1562581804,"201051344000648","174011545737251",25.09,12.30,0,296.06,350.17,5.1,3.0,0.000,1352732.9,1352732.9,7057,0,0,0,L,1122011218,1,120.42,121.55,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1562581857,641494.00
07/08/2019 06:30,2,0.178,ALERT,211.93,336.64,60.001,1562581804,"201051344000645","174011545737251",25.78,13.30,0,296.66,351.97,4.7,2.6,0.000,1358272.3,1358272.3,7059,0,0,0,L,1122011218,1,121.10,121.55,0100,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562581859,641495.00
07/08/2019 06:30,2,0.191,ALERT,211.48,336.34,60.017,1562581804,"201051344000569","174011545737251",24.79,13.00,0,297.57,348.66,4.8,2.7,0.004,1375172.5,1375172.5,7062,0,0,0,L,1122011218,1,120.42,121.55,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1562581861,641496.00
07/08/2019 06:30,2,0.227,ALERT,211.70,327.02,60.001,1562581804,"179051228000119","174011545737251",27.23,14.30,0,295.46,337.84,6.3,4.1,0.000,161397.3,161397.3,7123,0,0,0,L,46974696,1,120.65,121.78,0000,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562581863,641497.00
07/08/2019 06:45,2,0.305,ACTIVE,211.48,334.84,60.038,1562582704,"201051344000579","174011545737251",28.39,14.30,0,297.57,341.45,8.8,6.5,0.027,1376366.5,1376366.5,7070,0,0,0,L,1122011218,1,120.65,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582705,641498.00
07/08/2019 06:45,2,0.270,ACTIVE,210.80,332.73,60.022,1562582704,"201051344001025","174011545737251",28.75,13.70,0,295.76,344.45,7.9,5.7,0.027,1360943.0,1360943.0,7064,0,0,0,L,1122011218,1,120.88,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582706,641499.00
07/08/2019 06:45,2,0.297,ACTIVE,210.80,333.33,60.033,1562582704,"201051344001093","174011545737251",28.09,14.70,0,295.76,340.85,8.5,6.3,0.027,1343190.7,1343190.7,7081,0,0,0,L,1122011218,1,121.10,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582707,641500.00
07/08/2019 06:45,2,0.270,ACTIVE,211.48,334.84,60.033,1562582704,"201051344000458","174011545737251",28.35,14.70,0,297.26,341.15,7.8,5.6,0.027,1357417.7,1357417.7,7056,0,0,0,L,1122011218,1,120.88,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582708,641501.00
07/08/2019 06:45,2,0.285,ACTIVE,210.80,333.03,60.028,1562582704,"201051344000890","174011545737251",28.67,14.30,0,296.36,340.55,8.3,6.1,0.031,1358373.6,1358373.6,7070,0,0,0,L,1122011218,1,121.33,119.97,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582709,641502.00
