ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 06:45,2,0.252,ACTIVE,211.25,334.84,60.033,1562582704,"201051344000988","174011545737251",18.11,14.00,0,295.16,350.77,4.6,2.5,0.018,1034872.8,1034872.8,7067,0,0,0,L,1122011218,1,120.42,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582710,641503.00
07/08/2019 06:45,2,0.268,ACTIVE,211.48,334.54,60.033,1562582704,"201051344000582","174011545737251",28.21,13.30,0,296.66,340.85,7.7,5.5,0.027,1335835.3,1335835.3,7059,0,0,0,L,1122011218,1,121.33,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582711,641504.00
07/08/2019 06:45,2,0.270,ACTIVE,211.48,334.24,60.054,1562582704,"201051344000868","174011545737251",28.41,13.70,0,297.87,341.15,7.8,5.6,0.027,1343793.7,1343793.7,7060,0,0,0,L,1122011218,1,120.42,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582711,641505.00
07/08/2019 06:45,2,0.271,ACTIVE,211.93,336.04,60.033,1562582704,"201051344000576","174011545737251",28.23,13.70,0,296.96,343.25,7.8,5.6,0.031,1360327.1,1360327.1,7076,0,0,0,L,1122011218,1,120.88,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582712,641506.00
07/08/2019 06:45,2,0.258,ACTIVE,211.70,334.84,60.033,1562582704,"201051344001158","174011545737251",27.87,13.70,0,296.96,345.66,7.3,5.1,0.027,1337633.5,1337633.5,7062,0,0,0,L,1122011218,1,120.65,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582713,641507.00
07/08/2019 06:45,2,0.264,ACTIVE,211.03,334.24,60.012,1562582704,"201051344000917","174011545737251",27.99,14.70,0,294.56,341.75,7.5,5.3,0.022,1352846.0,1352846.0,7077,0,0,0,L,1122011218,1,121.10,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582715,641508.00
07/08/2019 06:45,2,0.320,ACTIVE,211.25,334.24,60.033,1562582704,"201051344000417","174011545737251",18.05,14.00,0,295.46,348.96,5.8,3.7,0.018,1072289.4,1072289.4,7083,0,0,0,L,1122011218,1,121.10,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582716,641509.00
07/08/2019 06:45,2,0.254,ACTIVE,211.48,334.84,60.038,1562582704,"201051344000685","174011545737251",28.23,14.00,0,295.76,341.45,7.3,5.2,0.027,1359007.9,1359007.9,7070,0,0,0,L,1122011218,1,122.01,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582717,641510.00
07/08/2019 06:45,2,0.268,ACTIVE,211.25,333.63,60.012,1562582704,"201051344000651","174011545737251",28.71,13.00,0,295.46,340.85,7.8,5.6,0.027,1353063.3,1353063.3,7068,0,0,0,L,1122011218,1,121.78,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582718,641511.00
07/08/2019 06:45,2,0.275,ACTIVE,211.48,334.84,60.006,1562582704,"201051344000594","174011545737251",28.47,14.00,0,296.96,347.76,8.0,5.8,0.022,1363496.0,1363496.0,7069,0,0,0,L,1122011218,1,120.65,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582719,641512.00
07/08/2019 06:45,2,0.285,ACTIVE,211.48,335.44,60.028,1562582704,"201051344000469","174011545737251",28.03,13.30,0,296.36,344.15,8.2,5.9,0.031,1343536.5,1343536.5,7071,0,0,0,L,1122011218,1,120.42,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582720,641513.00
07/08/2019 06:45,2,0.289,ACTIVE,211.25,333.93,60.049,1562582704,"201051344000585","174011545737251",28.23,14.70,0,295.46,340.85,8.3,6.1,0.027,1368087.7,1368087.7,7062,0,0,0,L,1122011218,1,120.88,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582721,641514.00
07/08/2019 06:45,2,0.275,ACTIVE,212.16,336.64,59.990,1562582704,"201051344000853","174011545737251",27.57,13.70,0,297.26,342.65,7.7,5.5,0.022,1366425.7,1366425.7,7064,0,0,0,L,1122011218,1,121.33,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582722,641515.00
07/08/2019 06:45,2,0.252,ACTIVE,211.25,334.24,59.990,1562582704,"201051344001145","174011545737251",28.47,13.70,0,296.36,340.85,7.3,5.1,0.027,1367668.2,1367668.2,7085,0,0,0,L,1122011218,1,121.33,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582723,641516.00
07/08/2019 06:45,2,0.277,ACTIVE,211.25,334.24,60.022,1562582704,"201051344000438","174011545737251",28.88,13.70,0,296.06,347.76,8.1,5.9,0.027,1361129.0,1361129.0,7065,0,0,0,L,1122011218,1,121.55,120.65,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582724,641517.00
07/08/2019 06:45,2,0.281,ACTIVE,210.80,332.73,60.028,1562582704,"201051344001135","174011545737251",28.21,14.00,0,295.76,340.25,8.1,5.9,0.027,1348442.9,1348442.9,7062,0,0,0,L,1122011218,1,121.10,120.42,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582724,641518.00
07/08/2019 06:45,2,0.277,ACTIVE,211.48,334.84,60.028,1562582704,"201051344000983","174011545737251",28.33,14.00,0,297.57,345.66,8.0,5.8,0.031,1364536.3,1364536.3,7062,0,0,0,L,1122011218,1,120.88,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582725,641519.00
07/08/2019 06:45,2,0.275,ACTIVE,211.25,333.03,60.006,1562582704,"201051344001203","174011545737251",27.89,13.70,0,296.06,341.45,7.8,5.6,0.031,1356415.2,1356415.2,7075,0,0,0,L,1122011218,1,121.78,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582726,641520.00
07/08/2019 06:45,2,0.244,ACTIVE,211.03,333.33,60.033,1562582704,"201051344001230","174011545737251",29.44,14.00,0,296.36,339.04,7.3,5.1,0.022,1351355.0,1351355.0,7091,0,0,0,L,1122011218,1,121.55,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582727,641521.00
07/08/2019 06:45,2,0.275,ACTIVE,210.80,333.33,60.022,1562582704,"201051344000646","174011545737251",28.45,14.30,0,295.46,340.55,8.0,5.8,0.027,1345248.4,1345248.4,7078,0,0,0,L,1122011218,1,121.33,120.42,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582728,641522.00
07/08/2019 06:45,2,0.273,ACTIVE,211.93,334.84,60.028,1562582704,"201051344000867","174011545737251",27.93,14.70,0,296.96,340.85,7.8,5.6,0.027,1341759.8,1341759.8,7066,0,0,0,L,1122011218,1,121.10,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582729,641523.00
07/08/2019 06:45,2,0.266,ACTIVE,212.16,337.24,60.028,1562582704,"201051344000633","174011545737251",28.82,13.70,0,295.46,343.85,7.8,5.6,0.027,1338772.4,1338772.4,7076,0,0,0,L,1122011218,1,121.33,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582730,641524.00
07/08/2019 06:45,2,0.303,ACTIVE,210.57,333.33,60.022,1562582704,"201051344000955","174011545737251",27.61,14.30,0,295.76,339.95,8.5,6.3,0.031,1365905.1,1365905.1,7075,0,0,0,L,1122011218,1,120.65,120.42,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582731,641525.00
07/08/2019 06:45,2,0.275,ACTIVE,211.70,334.84,60.033,1562582704,"201051344000648","174011545737251",28.49,13.30,0,296.96,341.75,8.0,5.8,0.027,1352734.0,1352734.0,7059,0,0,0,L,1122011218,1,120.42,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582732,641526.00
07/08/2019 06:45,2,0.258,ACTIVE,211.93,335.44,60.059,1562582704,"201051344000645","174011545737251",28.03,14.30,0,297.57,340.85,7.3,5.2,0.027,1358273.2,1358273.2,7061,0,0,0,L,1122011218,1,121.10,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582733,641527.00
07/08/2019 06:45,2,0.268,ACTIVE,211.48,335.14,60.022,1562582704,"201051344000569","174011545737251",28.63,14.30,0,298.17,340.85,7.8,5.6,0.031,1375173.5,1375173.5,7064,0,0,0,L,1122011218,1,120.42,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582734,641528.00
07/08/2019 06:45,2,0.311,ACTIVE,211.93,338.14,60.022,1562582704,"179051228000119","174011545737251",29.22,15.80,0,295.76,353.17,9.2,6.9,0.027,161398.7,161398.7,7125,0,0,0,L,46974696,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562582735,641529.00
07/08/2019 07:00,2,0.398,ACTIVE,212.38,334.54,59.990,1562583604,"201051344000579","174011545737251",28.92,15.30,0,329.73,341.75,11.8,9.4,0.057,1376368.4,1376368.4,7071,0,0,0,L,1122011218,1,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583606,641530.00
07/08/2019 07:00,2,0.369,ACTIVE,212.61,334.24,59.985,1562583604,"201051344001025","174011545737251",29.18,14.70,0,327.92,340.85,10.9,8.6,0.053,1360944.8,1360944.8,7065,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583607,641531.00
07/08/2019 07:00,2,0.377,ACTIVE,212.83,335.74,59.990,1562583604,"201051344001093","174011545737251",29.16,15.30,0,327.32,339.65,11.2,8.9,0.040,1343192.6,1343192.6,7082,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583608,641532.00
07/08/2019 07:00,2,0.371,ACTIVE,212.16,334.24,59.990,1562583604,"201051344000458","174011545737251",28.17,15.50,0,328.22,339.65,10.7,8.4,0.053,1357419.4,1357419.4,7057,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583608,641533.00
07/08/2019 07:00,2,0.385,ACTIVE,212.61,334.84,59.990,1562583604,"201051344000890","174011545737251",28.96,15.30,0,327.32,340.25,11.3,9.0,0.057,1358375.5,1358375.5,7071,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583609,641534.00
07/08/2019 07:00,2,0.355,ACTIVE,212.16,335.74,59.996,1562583604,"201051344000988","174011545737251",18.31,15.00,0,327.32,342.95,6.6,4.4,0.035,1034873.6,1034873.6,7068,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583610,641535.00
07/08/2019 07:00,2,0.367,ACTIVE,213.29,335.74,60.006,1562583604,"201051344000582","174011545737251",28.17,14.30,0,328.22,340.55,10.5,8.2,0.053,1335837.0,1335837.0,7060,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583611,641536.00
07/08/2019 07:00,2,0.373,ACTIVE,212.16,334.54,60.001,1562583604,"201051344000868","174011545737251",28.61,14.70,0,327.02,340.25,10.8,8.5,0.053,1343795.4,1343795.4,7061,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583612,641537.00
07/08/2019 07:00,2,0.373,ACTIVE,212.83,335.74,60.001,1562583604,"201051344000576","174011545737251",27.71,14.70,0,329.73,341.15,10.5,8.2,0.057,1360328.8,1360328.8,7077,0,0,0,L,1122011218,1,121.33,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583613,641538.00
07/08/2019 07:00,2,0.348,ACTIVE,212.16,334.84,59.959,1562583604,"201051344001158","174011545737251",28.90,14.70,0,328.22,340.85,10.2,8.0,0.057,1337635.1,1337635.1,7063,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583614,641539.00
07/08/2019 07:00,2,0.350,ACTIVE,212.83,336.04,60.028,1562583604,"201051344000917","174011545737251",28.73,15.50,0,327.32,340.85,10.2,8.0,0.049,1352847.6,1352847.6,7078,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583615,641540.00
07/08/2019 07:00,2,0.398,ACTIVE,212.83,335.14,59.996,1562583604,"201051344000417","174011545737251",19.00,15.00,0,325.22,342.05,7.7,5.5,0.027,1072290.6,1072290.6,7084,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583616,641541.00
07/08/2019 07:00,2,0.350,ACTIVE,213.06,336.64,60.012,1562583604,"201051344000685","174011545737251",28.80,15.00,0,328.82,340.55,10.3,8.0,0.053,1359009.5,1359009.5,7071,0,0,0,L,1122011218,1,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583617,641542.00
07/08/2019 07:00,2,0.391,ACTIVE,212.61,335.44,60.001,1562583604,"201051344000651","174011545737251",26.86,14.00,0,328.22,340.55,10.7,8.4,0.057,1353065.1,1353065.1,7069,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583618,641543.00
07/08/2019 07:00,2,0.367,ACTIVE,211.93,334.54,60.012,1562583604,"201051344000594","174011545737251",29.06,15.00,0,328.22,340.85,10.8,8.5,0.053,1363497.8,1363497.8,7070,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583619,641544.00
07/08/2019 07:00,2,0.383,ACTIVE,212.38,334.84,60.012,1562583604,"201051344000469","174011545737251",28.27,14.30,0,328.22,340.25,11.0,8.7,0.062,1343538.3,1343538.3,7072,0,0,0,L,1122011218,1,120.65,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583620,641545.00
07/08/2019 07:00,2,0.395,ACTIVE,213.06,336.04,60.006,1562583604,"201051344000585","174011545737251",28.11,15.30,0,328.22,341.15,11.3,8.9,0.062,1368089.6,1368089.6,7063,0,0,0,L,1122011218,1,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583621,641546.00
07/08/2019 07:00,2,0.361,ACTIVE,212.83,336.04,60.012,1562583604,"201051344000853","174011545737251",28.90,15.00,0,331.23,341.15,10.6,8.3,0.053,1366427.5,1366427.5,7065,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583622,641547.00
07/08/2019 07:00,2,0.359,ACTIVE,213.06,336.04,60.001,1562583604,"201051344001145","174011545737251",27.83,14.70,0,329.13,340.55,10.2,7.9,0.053,1367669.8,1367669.8,7086,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583623,641548.00
07/08/2019 07:00,2,0.389,ACTIVE,212.83,335.44,60.006,1562583604,"201051344000438","174011545737251",28.23,14.70,0,329.13,341.75,11.1,8.8,0.053,1361130.8,1361130.8,7066,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583624,641549.00
07/08/2019 07:00,2,0.385,ACTIVE,212.38,334.24,59.996,1562583604,"201051344001135","174011545737251",28.78,15.00,0,327.92,340.55,11.2,8.9,0.057,1348444.7,1348444.7,7063,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583625,641550.00
07/08/2019 07:00,2,0.379,ACTIVE,212.16,334.84,59.975,1562583604,"201051344000983","174011545737251",28.25,15.00,0,329.13,339.95,10.9,8.6,0.062,1364538.1,1364538.1,7063,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583626,641551.00
07/08/2019 07:00,2,0.367,ACTIVE,212.83,335.14,59.996,1562583604,"201051344001203","174011545737251",28.55,14.70,0,328.82,340.85,10.7,8.4,0.053,1356416.9,1356416.9,7076,0,0,0,L,1122011218,1,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583627,641552.00
07/08/2019 07:00,2,0.361,ACTIVE,212.61,335.14,59.996,1562583604,"201051344001230","174011545737251",28.35,15.00,0,327.92,339.65,10.4,8.1,0.049,1351356.6,1351356.6,7092,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583628,641553.00
07/08/2019 07:00,2,0.389,ACTIVE,212.38,335.44,59.990,1562583604,"201051344000646","174011545737251",27.71,15.30,0,326.72,341.45,11.0,8.7,0.057,1345250.2,1345250.2,7079,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583628,641554.00
07/08/2019 07:00,2,0.363,ACTIVE,212.61,334.24,59.990,1562583604,"201051344000867","174011545737251",28.92,15.50,0,329.43,341.15,10.7,8.4,0.053,1341761.5,1341761.5,7067,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583629,641555.00
07/08/2019 07:00,2,0.373,ACTIVE,212.61,336.94,60.001,1562583604,"201051344000633","174011545737251",28.39,14.70,0,329.43,342.35,10.8,8.5,0.057,1338774.1,1338774.1,7077,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583630,641556.00
07/08/2019 07:00,2,0.404,ACTIVE,212.38,335.14,59.953,1562583604,"201051344000955","174011545737251",27.95,15.00,0,327.32,339.65,11.4,9.1,0.062,1365907.0,1365907.0,7076,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583631,641557.00
07/08/2019 07:00,2,0.361,ACTIVE,212.38,334.84,59.985,1562583604,"201051344000648","174011545737251",29.26,14.30,0,330.03,340.85,10.7,8.4,0.053,1352735.8,1352735.8,7060,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583632,641558.00
07/08/2019 07:00,2,0.359,ACTIVE,212.61,335.14,59.996,1562583604,"201051344000645","174011545737251",28.37,15.30,0,330.33,340.85,10.3,8.0,0.053,1358274.9,1358274.9,7062,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583633,641559.00
07/08/2019 07:00,2,0.383,ACTIVE,212.16,334.54,59.990,1562583604,"201051344000569","174011545737251",27.73,15.00,0,328.82,340.25,10.8,8.5,0.062,1375175.3,1375175.3,7065,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583634,641560.00
07/08/2019 07:00,2,0.424,ACTIVE,212.38,338.14,59.985,1562583604,"179051228000119","174011545737251",28.19,17.00,0,330.63,345.06,12.1,9.8,0.057,161400.7,161400.7,7126,0,0,0,L,46974696,1,121.10,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562583635,641561.00
07/08/2019 07:15,2,0.510,ACTIVE,212.16,335.14,60.017,1562584504,"201051344000579","174011545737251",29.02,16.30,0,328.82,343.25,15.0,12.5,0.088,1376371.1,1376371.1,7072,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584505,641562.00
07/08/2019 07:15,2,0.484,ACTIVE,212.61,335.44,60.012,1562584504,"201051344001025","174011545737251",28.94,15.50,0,328.22,342.65,14.2,11.8,0.084,1360947.3,1360947.3,7066,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584507,641563.00
07/08/2019 07:15,2,0.486,ACTIVE,212.83,335.74,60.017,1562584504,"201051344001093","174011545737251",29.16,16.00,0,329.43,342.65,14.4,12.0,0.080,1343195.2,1343195.2,7083,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584507,641564.00
07/08/2019 07:15,2,0.502,ACTIVE,212.16,334.54,60.022,1562584504,"201051344000458","174011545737251",25.39,16.30,0,328.22,341.45,12.9,10.6,0.080,1357421.9,1357421.9,7058,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584508,641565.00
07/08/2019 07:15,2,0.502,ACTIVE,212.61,335.74,60.022,1562584504,"201051344000890","174011545737251",28.33,16.00,0,328.82,342.65,14.4,12.0,0.088,1358378.1,1358378.1,7072,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584509,641566.00
07/08/2019 07:15,2,0.459,ACTIVE,211.93,335.14,60.022,1562584504,"201051344000988","174011545737251",18.69,15.50,0,328.22,341.15,8.7,6.5,0.057,1034875.0,1034875.0,7069,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584510,641567.00
07/08/2019 07:15,2,0.463,ACTIVE,213.29,336.64,60.017,1562584504,"201051344000582","174011545737251",29.14,15.30,0,328.22,342.35,13.6,11.2,0.080,1335839.4,1335839.4,7061,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584511,641568.00
07/08/2019 07:15,2,0.502,ACTIVE,211.93,334.54,60.022,1562584504,"201051344000868","174011545737251",27.39,15.50,0,327.32,341.75,14.0,11.6,0.084,1343797.9,1343797.9,7062,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584512,641569.00
07/08/2019 07:15,2,0.467,ACTIVE,212.61,336.94,60.043,1562584504,"201051344000576","174011545737251",29.12,15.30,0,329.13,342.05,13.8,11.4,0.084,1360331.2,1360331.2,7078,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584513,641570.00
07/08/2019 07:15,2,0.477,ACTIVE,211.93,335.44,60.001,1562584504,"201051344001158","174011545737251",27.97,15.50,0,327.92,342.65,13.5,11.1,0.084,1337637.5,1337637.5,7064,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584514,641571.00
07/08/2019 07:15,2,0.459,ACTIVE,212.83,336.64,60.028,1562584504,"201051344000917","174011545737251",28.98,16.30,0,328.52,342.65,13.5,11.1,0.075,1352849.9,1352849.9,7079,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584515,641572.00
07/08/2019 07:15,2,0.498,ACTIVE,212.83,335.14,60.049,1562584504,"201051344000417","174011545737251",19.10,15.50,0,327.92,339.34,9.7,7.4,0.053,1072292.2,1072292.2,7085,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584516,641573.00
07/08/2019 07:15,2,0.490,ACTIVE,212.83,336.64,60.017,1562584504,"201051344000685","174011545737251",23.93,15.80,0,328.82,343.25,11.9,9.6,0.075,1359011.9,1359011.9,7072,0,0,0,L,1122011218,1,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584517,641574.00
07/08/2019 07:15,2,0.484,ACTIVE,212.83,336.64,60.043,1562584504,"201051344000651","174011545737251",28.77,15.00,0,329.73,342.65,14.1,11.7,0.080,1353067.6,1353067.6,7070,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584518,641575.00
07/08/2019 07:15,2,0.479,ACTIVE,211.70,334.84,60.022,1562584504,"201051344000594","174011545737251",29.22,16.00,0,327.62,341.15,14.2,11.8,0.088,1363500.3,1363500.3,7071,0,0,0,L,1122011218,1,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584519,641576.00
07/08/2019 07:15,2,0.492,ACTIVE,212.16,335.44,60.028,1562584504,"201051344000469","174011545737251",28.78,15.00,0,327.62,342.05,14.3,11.9,0.084,1343540.8,1343540.8,7073,0,0,0,L,1122011218,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584520,641577.00
07/08/2019 07:15,2,0.479,ACTIVE,212.83,336.34,60.038,1562584504,"201051344000585","174011545737251",29.82,16.00,0,328.52,342.35,14.5,12.1,0.084,1368092.2,1368092.2,7064,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584521,641578.00
07/08/2019 07:15,2,0.488,ACTIVE,212.61,336.94,60.022,1562584504,"201051344000853","174011545737251",28.09,15.50,0,330.03,342.65,13.9,11.5,0.088,1366429.9,1366429.9,7066,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584522,641579.00
07/08/2019 07:15,2,0.473,ACTIVE,212.83,336.94,60.001,1562584504,"201051344001145","174011545737251",27.65,15.30,0,330.33,342.95,13.3,10.9,0.080,1367672.1,1367672.1,7087,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584523,641580.00
07/08/2019 07:15,2,0.496,ACTIVE,212.61,335.44,60.033,1562584504,"201051344000438","174011545737251",28.80,15.50,0,329.73,343.55,14.5,12.1,0.084,1361133.4,1361133.4,7067,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584524,641581.00
07/08/2019 07:15,2,0.498,ACTIVE,212.38,335.74,60.022,1562584504,"201051344001135","174011545737251",28.69,15.50,0,328.52,342.35,14.5,12.1,0.084,1348447.3,1348447.3,7064,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584525,641582.00
07/08/2019 07:15,2,0.490,ACTIVE,212.16,334.84,60.022,1562584504,"201051344000983","174011545737251",28.39,15.80,0,327.92,341.45,14.1,11.7,0.088,1364540.6,1364540.6,7064,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584526,641583.00
07/08/2019 07:15,2,0.502,ACTIVE,212.83,336.34,60.022,1562584504,"201051344001203","174011545737251",27.41,15.50,0,329.43,342.95,13.9,11.5,0.088,1356419.4,1356419.4,7077,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584527,641584.00
07/08/2019 07:15,2,0.477,ACTIVE,212.61,334.84,60.028,1562584504,"201051344001230","174011545737251",28.43,15.80,0,328.22,342.05,13.7,11.3,0.080,1351359.0,1351359.0,7093,0,0,0,L,1122011218,1,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584528,641585.00
07/08/2019 07:15,2,0.477,ACTIVE,212.16,335.74,60.022,1562584504,"201051344000646","174011545737251",29.56,16.00,0,327.32,342.35,14.3,11.9,0.080,1345252.8,1345252.8,7080,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584529,641586.00
07/08/2019 07:15,2,0.502,ACTIVE,212.16,334.24,60.038,1562584504,"201051344000867","174011545737251",26.68,16.30,0,327.62,341.45,13.6,11.2,0.080,1341764.0,1341764.0,7068,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584529,641587.00
07/08/2019 07:15,2,0.498,ACTIVE,212.38,336.94,60.038,1562584504,"201051344000633","174011545737251",27.47,15.50,0,329.13,343.85,13.9,11.5,0.088,1338776.6,1338776.6,7078,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584530,641588.00
07/08/2019 07:15,2,0.492,ACTIVE,212.16,335.74,60.049,1562584504,"201051344000955","174011545737251",29.68,15.80,0,327.62,342.35,14.8,12.4,0.084,1365909.7,1365909.7,7077,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584531,641589.00
07/08/2019 07:15,2,0.500,ACTIVE,212.16,335.44,60.038,1562584504,"201051344000648","174011545737251",27.43,15.00,0,329.13,342.35,13.9,11.5,0.084,1352738.3,1352738.3,7061,0,0,0,L,1122011218,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584532,641590.00
07/08/2019 07:15,2,0.471,ACTIVE,212.38,335.44,60.033,1562584504,"201051344000645","174011545737251",28.67,15.80,0,329.43,342.05,13.7,11.3,0.075,1358277.2,1358277.2,7063,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584533,641591.00
07/08/2019 07:15,2,0.490,ACTIVE,212.16,335.74,60.038,1562584504,"201051344000569","174011545737251",28.49,15.80,0,328.82,341.75,14.1,11.7,0.088,1375177.8,1375177.8,7066,0,0,0,L,1122011218,1,120.42,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584534,641592.00
07/08/2019 07:15,2,0.523,ACTIVE,212.38,339.04,60.033,1562584504,"179051228000119","174011545737251",29.02,17.80,0,328.82,345.66,15.4,12.9,0.084,161403.5,161403.5,7127,0,0,0,L,46974696,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562584535,641593.00
07/08/2019 07:30,2,0.643,ACTIVE,211.93,336.64,60.033,1562585405,"201051344000579","174011545737251",29.42,17.30,0,326.42,345.66,19.2,16.6,0.124,1376374.8,1376374.8,7073,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585406,641594.00
07/08/2019 07:30,2,0.627,ACTIVE,212.16,336.04,60.033,1562585405,"201051344001025","174011545737251",29.10,16.30,0,328.22,345.96,18.5,15.9,0.128,1360950.8,1360950.8,7067,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585407,641595.00
07/08/2019 07:30,2,0.625,ACTIVE,212.38,337.84,60.022,1562585405,"201051344001093","174011545737251",29.12,17.30,0,327.62,345.36,18.4,15.9,0.119,1343198.5,1343198.5,7084,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585408,641596.00
07/08/2019 07:30,2,0.607,ACTIVE,211.70,335.74,60.028,1562585405,"201051344000458","174011545737251",29.22,17.30,0,327.62,345.06,18.1,15.5,0.128,1357425.3,1357425.3,7059,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585409,641597.00
07/08/2019 07:30,2,0.635,ACTIVE,211.93,336.34,60.054,1562585405,"201051344000890","174011545737251",29.26,17.00,0,326.72,345.96,18.8,16.2,0.124,1358381.6,1358381.6,7073,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585410,641598.00
07/08/2019 07:30,2,0.609,ACTIVE,211.70,336.04,60.059,1562585405,"201051344000988","174011545737251",18.81,16.30,0,327.02,342.65,11.6,9.3,0.088,1034876.9,1034876.9,7070,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585411,641599.00
07/08/2019 07:30,2,0.605,ACTIVE,212.61,337.54,60.028,1562585405,"201051344000582","174011545737251",29.08,16.00,0,328.22,345.66,17.9,15.3,0.119,1335842.7,1335842.7,7062,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585412,641600.00
07/08/2019 07:30,2,0.629,ACTIVE,211.70,336.04,60.028,1562585405,"201051344000868","174011545737251",28.90,16.30,0,327.62,345.36,18.4,15.9,0.124,1343801.4,1343801.4,7063,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585413,641601.00
07/08/2019 07:30,2,0.611,ACTIVE,212.16,337.54,60.017,1562585405,"201051344000576","174011545737251",28.80,16.00,0,328.52,345.36,17.9,15.3,0.128,1360334.5,1360334.5,7079,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585414,641602.00
07/08/2019 07:30,2,0.613,ACTIVE,211.93,336.64,60.033,1562585405,"201051344001158","174011545737251",28.80,16.30,0,327.62,345.66,17.9,15.4,0.128,1337640.8,1337640.8,7065,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585415,641603.00
07/08/2019 07:30,2,0.590,ACTIVE,212.38,337.54,60.033,1562585405,"201051344000917","174011545737251",29.26,17.00,0,327.62,345.36,17.5,14.9,0.119,1352853.2,1352853.2,7080,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585416,641604.00
07/08/2019 07:30,2,0.639,ACTIVE,212.38,336.34,60.017,1562585405,"201051344000417","174011545737251",19.16,16.30,0,327.92,341.45,12.4,10.1,0.075,1072294.4,1072294.4,7086,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585417,641605.00
07/08/2019 07:30,2,0.596,ACTIVE,212.38,337.24,60.059,1562585405,"201051344000685","174011545737251",28.88,16.70,0,328.52,345.36,17.5,14.9,0.124,1359015.1,1359015.1,7073,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585418,641606.00
07/08/2019 07:30,2,0.617,ACTIVE,212.38,337.24,60.017,1562585405,"201051344000651","174011545737251",29.06,15.80,0,327.62,345.66,18.2,15.7,0.128,1353071.0,1353071.0,7071,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585419,641607.00
07/08/2019 07:30,2,0.617,ACTIVE,211.48,336.34,60.043,1562585405,"201051344000594","174011545737251",29.28,17.00,0,326.72,345.36,18.4,15.8,0.128,1363503.7,1363503.7,7072,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585420,641608.00
07/08/2019 07:30,2,0.631,ACTIVE,211.93,336.64,60.017,1562585405,"201051344000469","174011545737251",28.67,16.00,0,326.42,345.66,18.4,15.8,0.133,1343544.3,1343544.3,7074,0,0,0,L,1122011218,1,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585421,641609.00
07/08/2019 07:30,2,0.637,ACTIVE,212.38,337.24,60.043,1562585405,"201051344000585","174011545737251",29.34,17.30,0,327.92,346.26,19.0,16.4,0.128,1368095.8,1368095.8,7065,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585421,641610.00
07/08/2019 07:30,2,0.602,ACTIVE,212.38,337.84,60.017,1562585405,"201051344000853","174011545737251",29.62,16.70,0,329.43,345.36,18.1,15.5,0.124,1366433.3,1366433.3,7067,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585422,641611.00
07/08/2019 07:30,2,0.592,ACTIVE,212.38,336.94,60.028,1562585405,"201051344001145","174011545737251",29.24,16.30,0,328.52,345.36,17.6,15.0,0.115,1367675.4,1367675.4,7088,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585423,641612.00
07/08/2019 07:30,2,0.631,ACTIVE,212.16,337.24,60.017,1562585405,"201051344000438","174011545737251",29.26,16.30,0,328.82,346.26,18.7,16.2,0.124,1361136.9,1361136.9,7068,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585424,641613.00
07/08/2019 07:30,2,0.635,ACTIVE,211.93,336.04,60.022,1562585405,"201051344001135","174011545737251",29.24,16.30,0,327.92,345.36,18.9,16.3,0.128,1348450.8,1348450.8,7065,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585425,641614.00
07/08/2019 07:30,2,0.613,ACTIVE,211.70,336.34,60.028,1562585405,"201051344000983","174011545737251",29.52,17.00,0,327.62,345.06,18.4,15.8,0.128,1364544.1,1364544.1,7065,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585426,641615.00
07/08/2019 07:30,2,0.617,ACTIVE,212.16,336.64,60.012,1562585405,"201051344001203","174011545737251",29.06,16.70,0,328.52,346.56,18.2,15.7,0.128,1356422.8,1356422.8,7078,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585427,641616.00
07/08/2019 07:30,2,0.607,ACTIVE,212.16,336.04,60.033,1562585405,"201051344001230","174011545737251",29.18,16.70,0,327.32,344.15,18.0,15.4,0.124,1351362.3,1351362.3,7094,0,0,0,L,1122011218,1,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585428,641617.00
07/08/2019 07:30,2,0.617,ACTIVE,211.93,336.94,60.022,1562585405,"201051344000646","174011545737251",29.42,17.00,0,327.32,345.96,18.4,15.9,0.119,1345256.2,1345256.2,7081,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585429,641618.00
07/08/2019 07:30,2,0.625,ACTIVE,212.16,335.44,60.022,1562585405,"201051344000867","174011545737251",28.94,17.00,0,327.32,345.06,18.3,15.8,0.124,1341767.4,1341767.4,7069,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585430,641619.00
07/08/2019 07:30,2,0.609,ACTIVE,212.16,338.14,59.996,1562585405,"201051344000633","174011545737251",29.42,16.30,0,328.22,345.96,18.2,15.7,0.124,1338780.0,1338780.0,7079,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585431,641620.00
07/08/2019 07:30,2,0.645,ACTIVE,211.93,336.34,60.022,1562585405,"201051344000955","174011545737251",29.54,16.70,0,327.32,345.06,19.4,16.8,0.133,1365913.4,1365913.4,7078,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585432,641621.00
07/08/2019 07:30,2,0.613,ACTIVE,211.93,336.34,60.017,1562585405,"201051344000648","174011545737251",29.46,15.80,0,328.82,345.66,18.3,15.8,0.124,1352741.7,1352741.7,7062,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585433,641622.00
07/08/2019 07:30,2,0.607,ACTIVE,212.16,336.64,60.017,1562585405,"201051344000645","174011545737251",28.96,16.70,0,328.22,345.66,17.9,15.3,0.124,1358280.6,1358280.6,7064,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585434,641623.00
07/08/2019 07:30,2,0.627,ACTIVE,211.70,336.64,60.022,1562585405,"201051344000569","174011545737251",29.10,16.70,0,326.72,345.96,18.5,15.9,0.128,1375181.2,1375181.2,7067,0,0,0,L,1122011218,1,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585435,641624.00
07/08/2019 07:30,2,0.664,ACTIVE,211.93,339.34,60.012,1562585405,"179051228000119","174011545737251",29.48,18.30,0,328.82,347.76,19.8,17.2,0.124,161407.3,161407.3,7128,0,0,0,L,46974696,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562585436,641625.00
07/08/2019 07:45,2,0.811,ACTIVE,211.25,337.84,59.985,1562586304,"201051344000579","174011545737251",29.62,18.00,0,327.92,348.96,24.4,21.6,0.177,1376379.5,1376379.5,7074,0,0,0,L,1122011218,1,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586305,641626.00
07/08/2019 07:45,2,0.809,ACTIVE,211.48,337.84,60.012,1562586304,"201051344001025","174011545737251",29.52,17.30,0,327.92,349.26,24.2,21.4,0.177,1360955.4,1360955.4,7068,0,0,0,L,1122011218,1,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586306,641627.00
07/08/2019 07:45,2,0.820,ACTIVE,211.48,338.44,60.043,1562586304,"201051344001093","174011545737251",29.22,17.80,0,327.92,349.86,24.3,21.5,0.186,1343203.2,1343203.2,7085,0,0,0,L,1122011218,1,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586307,641628.00
07/08/2019 07:45,2,0.768,ACTIVE,211.25,337.24,60.043,1562586304,"201051344000458","174011545737251",29.42,18.30,0,327.62,348.96,22.9,20.2,0.172,1357429.7,1357429.7,7060,0,0,0,L,1122011218,1,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586308,641629.00
07/08/2019 07:45,2,0.822,ACTIVE,211.48,337.54,60.006,1562586304,"201051344000890","174011545737251",29.46,17.80,0,327.02,349.86,24.6,21.8,0.177,1358386.4,1358386.4,7074,0,0,0,L,1122011218,1,121.33,120.20,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586309,641630.00
07/08/2019 07:45,2,0.785,ACTIVE,211.25,336.94,60.017,1562586304,"201051344000988","174011545737251",18.98,17.50,0,327.02,345.06,15.1,12.6,0.119,1034879.7,1034879.7,7071,0,0,0,L,1122011218,1,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586310,641631.00
07/08/2019 07:45,2,0.779,ACTIVE,211.93,338.74,59.980,1562586304,"201051344000582","174011545737251",29.26,17.30,0,327.32,349.56,23.1,20.4,0.177,1335847.2,1335847.2,7063,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586311,641632.00
07/08/2019 07:45,2,0.809,ACTIVE,211.03,336.94,59.980,1562586304,"201051344000868","174011545737251",29.14,17.00,0,327.32,348.36,23.9,21.1,0.177,1343806.0,1343806.0,7064,0,0,0,L,1122011218,1,120.42,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586312,641633.00
07/08/2019 07:45,2,0.773,ACTIVE,211.70,339.34,60.012,1562586304,"201051344000576","174011545737251",29.20,17.00,0,327.32,349.26,22.9,20.2,0.172,1360339.0,1360339.0,7080,0,0,0,L,1122011218,1,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586313,641634.00
07/08/2019 07:45,2,0.787,ACTIVE,211.48,338.14,60.012,1562586304,"201051344001158","174011545737251",28.82,17.50,0,328.22,348.96,23.0,20.3,0.177,1337645.2,1337645.2,7066,0,0,0,L,1122011218,1,120.42,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586314,641635.00
07/08/2019 07:45,2,0.758,ACTIVE,211.70,337.84,60.012,1562586304,"201051344000917","174011545737251",29.38,18.00,0,327.62,348.96,22.6,19.9,0.168,1352857.5,1352857.5,7081,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586315,641636.00
07/08/2019 07:45,2,0.826,ACTIVE,211.70,336.64,60.006,1562586304,"201051344000417","174011545737251",19.20,17.50,0,327.92,344.15,16.1,13.6,0.115,1072297.3,1072297.3,7087,0,0,0,L,1122011218,1,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586316,641637.00
07/08/2019 07:45,2,0.766,ACTIVE,211.93,339.34,60.022,1562586304,"201051344000685","174011545737251",29.48,17.50,0,328.22,349.26,22.9,20.1,0.181,1359019.4,1359019.4,7074,0,0,0,L,1122011218,1,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586317,641638.00
07/08/2019 07:45,2,0.791,ACTIVE,211.70,338.44,60.017,1562586304,"201051344000651","174011545737251",29.46,17.30,0,328.82,349.56,23.6,20.9,0.172,1353075.5,1353075.5,7072,0,0,0,L,1122011218,1,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586318,641639.00
07/08/2019 07:45,2,0.787,ACTIVE,211.03,337.24,60.012,1562586304,"201051344000594","174011545737251",29.46,17.80,0,326.72,347.16,23.5,20.8,0.172,1363508.2,1363508.2,7073,0,0,0,L,1122011218,1,120.42,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586319,641640.00
07/08/2019 07:45,2,0.807,ACTIVE,211.48,338.14,60.017,1562586304,"201051344000469","174011545737251",28.98,17.30,0,325.52,348.66,23.7,21.0,0.181,1343548.9,1343548.9,7075,0,0,0,L,1122011218,1,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586320,641641.00
07/08/2019 07:45,2,0.811,ACTIVE,211.70,338.44,60.006,1562586304,"201051344000585","174011545737251",29.42,18.00,0,327.32,349.56,24.2,21.4,0.168,1368100.5,1368100.5,7066,0,0,0,L,1122011218,1,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586321,641642.00
07/08/2019 07:45,2,0.764,ACTIVE,212.16,337.54,60.006,1562586304,"201051344000853","174011545737251",29.72,17.80,0,328.22,348.66,23.0,20.3,0.168,1366437.7,1366437.7,7068,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586321,641643.00
07/08/2019 07:45,2,0.750,ACTIVE,211.70,338.14,60.022,1562586304,"201051344001145","174011545737251",29.76,17.30,0,328.22,349.56,22.6,19.9,0.172,1367679.7,1367679.7,7089,0,0,0,L,1122011218,1,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586322,641644.00
07/08/2019 07:45,2,0.811,ACTIVE,211.70,338.44,60.022,1562586304,"201051344000438","174011545737251",29.68,17.50,0,328.22,349.86,24.4,21.6,0.168,1361141.6,1361141.6,7069,0,0,0,L,1122011218,1,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586323,641645.00
