ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 07:45,2,0.832,ACTIVE,211.48,337.84,60.049,1562586304,"201051344001135","174011545737251",29.00,17.50,0,327.02,348.96,24.5,21.7,0.177,1348455.6,1348455.6,7066,0,0,0,L,1122011218,1,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586324,641646.00
07/08/2019 07:45,2,0.773,ACTIVE,211.48,336.94,59.980,1562586304,"201051344000983","174011545737251",29.74,17.80,0,326.72,347.76,23.4,20.6,0.168,1364548.6,1364548.6,7066,0,0,0,L,1122011218,1,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586325,641647.00
07/08/2019 07:45,2,0.814,ACTIVE,211.70,337.84,60.022,1562586304,"201051344001203","174011545737251",29.24,17.50,0,328.52,350.47,24.1,21.4,0.177,1356427.4,1356427.4,7079,0,0,0,L,1122011218,1,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586326,641648.00
07/08/2019 07:45,2,0.793,ACTIVE,211.48,337.84,60.022,1562586304,"201051344001230","174011545737251",29.14,17.50,0,327.62,347.76,23.4,20.7,0.172,1351366.8,1351366.8,7095,0,0,0,L,1122011218,1,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586327,641649.00
07/08/2019 07:45,2,0.793,ACTIVE,211.25,338.14,60.033,1562586304,"201051344000646","174011545737251",29.44,17.80,0,326.72,349.26,23.7,20.9,0.181,1345260.8,1345260.8,7082,0,0,0,L,1122011218,1,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586328,641650.00
07/08/2019 07:45,2,0.799,ACTIVE,211.48,337.24,60.028,1562586304,"201051344000867","174011545737251",29.20,18.00,0,327.32,347.16,23.6,20.9,0.172,1341771.9,1341771.9,7070,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586329,641651.00
07/08/2019 07:45,2,0.779,ACTIVE,211.93,339.65,60.028,1562586304,"201051344000633","174011545737251",29.56,17.30,0,327.32,350.17,23.4,20.6,0.186,1338784.5,1338784.5,7080,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586330,641652.00
07/08/2019 07:45,2,0.832,ACTIVE,211.03,338.14,60.059,1562586304,"201051344000955","174011545737251",29.72,17.80,0,327.02,348.66,25.1,22.3,0.190,1365918.2,1365918.2,7079,0,0,0,L,1122011218,1,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586331,641653.00
07/08/2019 07:45,2,0.785,ACTIVE,211.70,337.54,60.022,1562586304,"201051344000648","174011545737251",29.22,16.70,0,327.92,348.96,23.3,20.6,0.172,1352746.2,1352746.2,7063,0,0,0,L,1122011218,1,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586332,641654.00
07/08/2019 07:45,2,0.770,ACTIVE,211.93,337.54,60.012,1562586304,"201051344000645","174011545737251",29.48,17.50,0,328.22,349.56,23.0,20.3,0.172,1358285.0,1358285.0,7065,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586333,641655.00
07/08/2019 07:45,2,0.773,ACTIVE,211.48,337.84,60.017,1562586304,"201051344000569","174011545737251",29.82,17.80,0,327.92,348.96,23.4,20.7,0.172,1375185.8,1375185.8,7068,0,0,0,L,1122011218,1,120.20,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586334,641656.00
07/08/2019 07:45,2,0.846,ACTIVE,211.70,341.15,60.017,1562586304,"179051228000119","174011545737251",29.28,19.50,0,328.22,350.47,25.1,22.3,0.177,161412.2,161412.2,7129,0,0,0,L,46974696,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562586335,641657.00
07/08/2019 08:00,2,1.006,ACTIVE,211.93,340.25,60.001,1562587205,"201051344000579","174011545737251",29.90,19.00,0,328.22,354.07,30.4,27.5,0.230,1376385.6,1376385.6,7075,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587206,641658.00
07/08/2019 08:00,2,1.004,ACTIVE,212.16,339.65,60.017,1562587205,"201051344001025","174011545737251",29.94,18.70,0,326.72,354.37,30.5,27.5,0.234,1360961.6,1360961.6,7069,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587207,641659.00
07/08/2019 08:00,2,1.033,ACTIVE,212.16,340.55,60.043,1562587205,"201051344001093","174011545737251",29.48,19.00,0,327.32,354.97,30.9,27.9,0.239,1343209.4,1343209.4,7086,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587208,641660.00
07/08/2019 08:00,2,0.947,ACTIVE,211.93,340.55,59.980,1562587205,"201051344000458","174011545737251",29.52,19.50,0,326.72,353.17,28.3,25.4,0.225,1357435.4,1357435.4,7061,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587209,641661.00
07/08/2019 08:00,2,1.041,ACTIVE,211.93,339.34,60.012,1562587205,"201051344000890","174011545737251",29.46,18.70,0,326.72,353.77,31.1,28.1,0.221,1358392.6,1358392.6,7075,0,0,0,L,1122011218,1,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587210,641662.00
07/08/2019 08:00,2,0.979,ACTIVE,211.70,338.74,60.012,1562587205,"201051344000988","174011545737251",19.36,18.30,0,326.12,348.36,19.2,16.6,0.164,1034883.3,1034883.3,7072,0,0,0,L,1122011218,1,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587211,641663.00
07/08/2019 08:00,2,0.979,ACTIVE,212.61,339.95,60.012,1562587205,"201051344000582","174011545737251",29.46,18.00,0,328.22,354.07,29.2,26.3,0.225,1335853.0,1335853.0,7064,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587212,641664.00
07/08/2019 08:00,2,1.016,ACTIVE,211.70,340.25,60.017,1562587205,"201051344000868","174011545737251",29.06,17.80,0,326.12,354.37,29.9,27.0,0.230,1343812.0,1343812.0,7065,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587213,641665.00
07/08/2019 08:00,2,0.969,ACTIVE,212.38,340.25,60.049,1562587205,"201051344000576","174011545737251",29.14,17.80,0,327.62,353.47,28.6,25.7,0.221,1360344.7,1360344.7,7081,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587214,641666.00
07/08/2019 08:00,2,0.979,ACTIVE,212.16,339.34,60.012,1562587205,"201051344001158","174011545737251",29.42,18.70,0,327.32,354.07,29.2,26.3,0.230,1337651.0,1337651.0,7067,0,0,0,L,1122011218,1,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587214,641667.00
07/08/2019 08:00,2,0.955,ACTIVE,211.93,339.95,60.001,1562587205,"201051344000917","174011545737251",29.46,19.30,0,327.32,353.77,28.5,25.6,0.221,1352863.2,1352863.2,7082,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587215,641668.00
07/08/2019 08:00,2,1.045,ACTIVE,211.93,336.94,60.001,1562587205,"201051344000417","174011545737251",19.16,18.30,0,327.02,347.46,20.3,17.7,0.146,1072301.2,1072301.2,7088,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587216,641669.00
07/08/2019 08:00,2,0.975,ACTIVE,212.16,339.95,60.001,1562587205,"201051344000685","174011545737251",29.52,18.00,0,326.42,353.77,29.1,26.2,0.243,1359025.2,1359025.2,7075,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587217,641670.00
07/08/2019 08:00,2,1.006,ACTIVE,212.16,341.15,60.006,1562587205,"201051344000651","174011545737251",29.42,18.00,0,327.62,354.07,30.0,27.0,0.221,1353081.5,1353081.5,7073,0,0,0,L,1122011218,1,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587218,641671.00
07/08/2019 08:00,2,0.992,ACTIVE,211.70,339.65,60.001,1562587205,"201051344000594","174011545737251",29.42,18.70,0,326.72,354.07,29.6,26.6,0.230,1363514.2,1363514.2,7074,0,0,0,L,1122011218,1,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587219,641672.00
07/08/2019 08:00,2,0.998,ACTIVE,211.93,340.25,60.006,1562587205,"201051344000469","174011545737251",29.52,18.00,0,326.42,354.37,29.9,26.9,0.243,1343554.8,1343554.8,7076,0,0,0,L,1122011218,1,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587220,641673.00
07/08/2019 08:00,2,1.010,ACTIVE,212.16,340.55,60.006,1562587205,"201051344000585","174011545737251",29.56,19.30,0,327.02,354.07,30.3,27.3,0.234,1368106.6,1368106.6,7067,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587221,641674.00
07/08/2019 08:00,2,0.971,ACTIVE,212.61,341.15,60.001,1562587205,"201051344000853","174011545737251",29.30,18.70,0,329.43,352.87,28.8,25.9,0.221,1366443.5,1366443.5,7069,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587222,641675.00
07/08/2019 08:00,2,0.961,ACTIVE,211.93,339.95,59.996,1562587205,"201051344001145","174011545737251",29.42,18.00,0,328.22,353.47,28.7,25.7,0.221,1367685.4,1367685.4,7090,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587223,641676.00
07/08/2019 08:00,2,1.033,ACTIVE,211.93,339.95,60.001,1562587205,"201051344000438","174011545737251",29.58,18.70,0,327.92,354.97,31.0,28.0,0.239,1361147.8,1361147.8,7070,0,0,0,L,1122011218,1,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587224,641677.00
07/08/2019 08:00,2,1.043,ACTIVE,211.70,338.74,59.980,1562587205,"201051344001135","174011545737251",29.24,18.70,0,327.62,354.37,30.9,27.9,0.234,1348461.8,1348461.8,7067,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587225,641678.00
07/08/2019 08:00,2,0.965,ACTIVE,211.93,339.34,60.038,1562587205,"201051344000983","174011545737251",29.76,18.70,0,327.32,353.47,29.1,26.2,0.225,1364554.4,1364554.4,7067,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587226,641679.00
07/08/2019 08:00,2,1.021,ACTIVE,212.16,339.04,59.996,1562587205,"201051344001203","174011545737251",29.56,18.30,0,327.92,355.88,30.6,27.6,0.247,1356433.5,1356433.5,7080,0,0,0,L,1122011218,1,122.01,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587227,641680.00
07/08/2019 08:00,2,1.006,ACTIVE,211.70,338.74,59.996,1562587205,"201051344001230","174011545737251",29.26,18.30,0,326.12,352.87,29.8,26.9,0.239,1351372.7,1351372.7,7096,0,0,0,L,1122011218,1,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587228,641681.00
07/08/2019 08:00,2,1.008,ACTIVE,211.48,339.34,59.996,1562587205,"201051344000646","174011545737251",29.28,19.00,0,327.02,354.07,29.9,27.0,0.234,1345266.7,1345266.7,7083,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587228,641682.00
07/08/2019 08:00,2,1.002,ACTIVE,212.16,338.74,60.049,1562587205,"201051344000867","174011545737251",29.30,19.30,0,327.32,354.07,29.8,26.8,0.225,1341777.9,1341777.9,7071,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587229,641683.00
07/08/2019 08:00,2,0.988,ACTIVE,212.38,341.45,60.028,1562587205,"201051344000633","174011545737251",29.38,18.00,0,326.72,354.07,29.5,26.5,0.239,1338790.4,1338790.4,7081,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587230,641684.00
07/08/2019 08:00,2,1.055,ACTIVE,211.25,339.65,60.033,1562587205,"201051344000955","174011545737251",29.90,18.70,0,326.12,354.37,31.9,28.9,0.252,1365924.6,1365924.6,7080,0,0,0,L,1122011218,1,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587231,641685.00
07/08/2019 08:00,2,0.973,ACTIVE,212.16,340.85,59.959,1562587205,"201051344000648","174011545737251",29.46,17.50,0,327.92,353.77,29.1,26.1,0.225,1352752.0,1352752.0,7064,0,0,0,L,1122011218,1,120.42,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587232,641686.00
07/08/2019 08:00,2,0.969,ACTIVE,212.16,341.15,59.975,1562587205,"201051344000645","174011545737251",29.52,18.30,0,327.32,353.77,29.0,26.1,0.221,1358290.8,1358290.8,7066,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587233,641687.00
07/08/2019 08:00,2,0.969,ACTIVE,211.93,340.55,60.001,1562587205,"201051344000569","174011545737251",29.72,18.70,0,327.32,354.07,29.2,26.3,0.225,1375191.6,1375191.6,7069,0,0,0,L,1122011218,1,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587234,641688.00
07/08/2019 08:00,2,1.033,ACTIVE,212.16,343.85,60.001,1562587205,"179051228000119","174011545737251",29.66,20.30,0,328.22,355.58,31.1,28.1,0.234,161418.5,161418.5,7130,0,0,0,L,46974696,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562587235,641689.00
07/08/2019 08:15,2,1.260,ACTIVE,212.38,342.95,59.996,1562588104,"201051344000579","174011545737251",29.80,20.00,0,327.62,358.88,38.1,34.8,0.292,1376393.3,1376393.3,7076,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588105,641690.00
07/08/2019 08:15,2,1.287,ACTIVE,212.16,340.85,59.969,1562588104,"201051344001025","174011545737251",29.68,19.80,0,327.32,361.29,38.7,35.4,0.305,1360969.4,1360969.4,7070,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588106,641691.00
07/08/2019 08:15,2,1.301,ACTIVE,212.16,344.76,59.990,1562588104,"201051344001093","174011545737251",29.62,20.00,0,327.62,360.99,39.0,35.8,0.318,1343217.3,1343217.3,7087,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588107,641692.00
07/08/2019 08:15,2,1.197,ACTIVE,212.38,342.95,60.022,1562588104,"201051344000458","174011545737251",29.46,20.70,0,327.32,357.98,35.7,32.5,0.283,1357442.5,1357442.5,7062,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588108,641693.00
07/08/2019 08:15,2,1.312,ACTIVE,211.93,342.05,59.996,1562588104,"201051344000890","174011545737251",29.52,19.50,0,326.42,360.69,39.3,36.0,0.309,1358400.6,1358400.6,7076,0,0,0,L,1122011218,1,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588109,641694.00
07/08/2019 08:15,2,1.262,ACTIVE,212.61,340.85,60.006,1562588104,"201051344000988","174011545737251",19.22,19.30,0,328.22,351.97,24.6,21.8,0.203,1034888.0,1034888.0,7073,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588110,641695.00
07/08/2019 08:15,2,1.229,ACTIVE,212.61,342.95,59.996,1562588104,"201051344000582","174011545737251",29.66,19.30,0,327.62,363.09,37.0,33.7,0.287,1335860.4,1335860.4,7065,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588111,641696.00
07/08/2019 08:15,2,1.254,ACTIVE,212.16,342.35,60.006,1562588104,"201051344000868","174011545737251",29.56,18.70,0,327.62,359.78,37.6,34.3,0.292,1343819.6,1343819.6,7066,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588112,641697.00
07/08/2019 08:15,2,1.209,ACTIVE,212.83,343.25,60.001,1562588104,"201051344000576","174011545737251",29.42,19.00,0,327.32,358.28,36.1,32.9,0.283,1360351.9,1360351.9,7082,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588113,641698.00
07/08/2019 08:15,2,1.252,ACTIVE,212.61,343.25,60.022,1562588104,"201051344001158","174011545737251",29.22,19.80,0,327.92,359.18,37.1,33.9,0.318,1337658.4,1337658.4,7068,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588114,641699.00
07/08/2019 08:15,2,1.221,ACTIVE,212.38,343.25,60.001,1562588104,"201051344000917","174011545737251",29.44,20.70,0,327.02,358.88,36.4,33.2,0.296,1352870.5,1352870.5,7083,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588115,641700.00
07/08/2019 08:15,2,1.285,ACTIVE,212.16,339.34,60.006,1562588104,"201051344000417","174011545737251",19.50,19.50,0,327.62,351.07,25.4,22.6,0.190,1072306.2,1072306.2,7089,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588116,641701.00
07/08/2019 08:15,2,1.240,ACTIVE,212.16,342.65,60.017,1562588104,"201051344000685","174011545737251",29.54,19.00,0,327.62,359.48,37.1,33.9,0.305,1359032.7,1359032.7,7076,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588117,641702.00
07/08/2019 08:15,2,1.295,ACTIVE,212.16,343.55,60.012,1562588104,"201051344000651","174011545737251",29.14,19.30,0,327.32,360.08,38.2,35.0,0.305,1353089.2,1353089.2,7074,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588118,641703.00
07/08/2019 08:15,2,1.246,ACTIVE,211.70,341.75,60.033,1562588104,"201051344000594","174011545737251",29.56,19.50,0,326.72,359.48,37.4,34.1,0.301,1363521.7,1363521.7,7075,0,0,0,L,1122011218,1,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588119,641704.00
07/08/2019 08:15,2,1.258,ACTIVE,212.38,341.75,60.028,1562588104,"201051344000469","174011545737251",29.60,19.30,0,327.02,360.08,37.7,34.5,0.327,1343562.4,1343562.4,7077,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588119,641705.00
07/08/2019 08:15,2,1.275,ACTIVE,212.38,343.85,60.001,1562588104,"201051344000585","174011545737251",29.54,20.30,0,327.92,360.08,38.2,35.0,0.301,1368114.3,1368114.3,7068,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588120,641706.00
07/08/2019 08:15,2,1.213,ACTIVE,212.83,343.55,59.969,1562588104,"201051344000853","174011545737251",29.66,20.00,0,329.43,358.88,36.5,33.3,0.283,1366450.8,1366450.8,7070,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588121,641707.00
07/08/2019 08:15,2,1.199,ACTIVE,212.16,340.85,59.980,1562588104,"201051344001145","174011545737251",29.86,19.30,0,327.02,358.88,36.2,33.0,0.292,1367692.7,1367692.7,7091,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588122,641708.00
07/08/2019 08:15,2,1.295,ACTIVE,212.38,342.65,60.012,1562588104,"201051344000438","174011545737251",29.86,19.50,0,327.02,360.99,39.2,35.9,0.309,1361155.7,1361155.7,7071,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588123,641709.00
07/08/2019 08:15,2,1.301,ACTIVE,211.93,341.45,60.001,1562588104,"201051344001135","174011545737251",29.48,19.50,0,327.62,361.29,38.9,35.6,0.305,1348469.7,1348469.7,7068,0,0,0,L,1122011218,1,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588124,641710.00
07/08/2019 08:15,2,1.211,ACTIVE,212.38,341.75,60.059,1562588104,"201051344000983","174011545737251",29.88,19.80,0,327.32,359.18,36.7,33.5,0.278,1364561.8,1364561.8,7068,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588125,641711.00
07/08/2019 08:15,2,1.283,ACTIVE,212.38,342.95,60.012,1562588104,"201051344001203","174011545737251",29.90,19.30,0,327.92,361.29,38.8,35.6,0.305,1356441.4,1356441.4,7081,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588126,641712.00
07/08/2019 08:15,2,1.275,ACTIVE,211.93,341.15,60.006,1562588104,"201051344001230","174011545737251",29.48,19.80,0,326.42,359.18,38.1,34.9,0.305,1351380.4,1351380.4,7097,0,0,0,L,1122011218,1,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588127,641713.00
07/08/2019 08:15,2,1.277,ACTIVE,211.70,342.05,59.990,1562588104,"201051344000646","174011545737251",29.20,20.00,0,327.02,360.08,37.8,34.5,0.309,1345274.4,1345274.4,7084,0,0,0,L,1122011218,1,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588128,641714.00
07/08/2019 08:15,2,1.260,ACTIVE,212.38,342.05,59.990,1562588104,"201051344000867","174011545737251",29.46,20.30,0,327.62,359.48,37.6,34.4,0.274,1341785.5,1341785.5,7072,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588129,641715.00
07/08/2019 08:15,2,1.234,ACTIVE,212.83,344.15,60.006,1562588104,"201051344000633","174011545737251",29.72,19.30,0,327.62,358.88,37.2,34.0,0.305,1338797.9,1338797.9,7082,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588130,641716.00
07/08/2019 08:15,2,1.348,ACTIVE,211.70,342.65,60.006,1562588104,"201051344000955","174011545737251",29.52,19.50,0,326.12,360.69,40.4,37.0,0.331,1365932.8,1365932.8,7081,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588131,641717.00
07/08/2019 08:15,2,1.223,ACTIVE,212.61,342.95,60.017,1562588104,"201051344000648","174011545737251",29.30,18.30,0,327.92,358.28,36.3,33.1,0.296,1352759.4,1352759.4,7065,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588132,641718.00
07/08/2019 08:15,2,1.238,ACTIVE,212.83,343.55,60.017,1562588104,"201051344000645","174011545737251",29.20,19.30,0,327.92,358.28,36.6,33.4,0.292,1358298.1,1358298.1,7067,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588132,641719.00
07/08/2019 08:15,2,1.215,ACTIVE,212.61,342.95,60.033,1562588104,"201051344000569","174011545737251",29.74,19.80,0,326.42,358.88,36.6,33.4,0.292,1375199.0,1375199.0,7070,0,0,0,L,1122011218,1,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588133,641720.00
07/08/2019 08:15,2,1.293,ACTIVE,212.61,346.56,60.022,1562588104,"179051228000119","174011545737251",29.76,21.30,0,329.43,360.99,39.0,35.7,0.305,161426.4,161426.4,7131,0,0,0,L,46974696,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562588134,641721.00
07/08/2019 08:30,2,1.566,ACTIVE,212.61,346.26,60.017,1562589004,"201051344000579","174011545737251",29.78,21.50,0,327.02,365.19,47.3,43.7,0.384,1376403.1,1376403.1,7077,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589005,641722.00
07/08/2019 08:30,2,1.615,ACTIVE,212.16,346.86,60.001,1562589004,"201051344001025","174011545737251",29.54,21.30,0,327.62,367.00,48.3,44.7,0.384,1360979.3,1360979.3,7071,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589006,641723.00
07/08/2019 08:30,2,1.619,ACTIVE,212.38,346.56,60.038,1562589004,"201051344001093","174011545737251",29.62,21.50,0,326.42,366.40,48.6,45.0,0.389,1343227.2,1343227.2,7088,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589007,641724.00
07/08/2019 08:30,2,1.496,ACTIVE,212.61,345.06,60.012,1562589004,"201051344000458","174011545737251",29.60,21.80,0,327.92,363.99,44.9,41.4,0.371,1357451.7,1357451.7,7063,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589008,641725.00
07/08/2019 08:30,2,1.631,ACTIVE,211.93,342.95,60.006,1562589004,"201051344000890","174011545737251",29.62,21.00,0,327.02,368.20,49.0,45.4,0.402,1358410.6,1358410.6,7077,0,0,0,L,1122011218,1,121.55,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589009,641726.00
07/08/2019 08:30,2,1.607,ACTIVE,212.38,343.55,60.017,1562589004,"201051344000988","174011545737251",18.89,20.70,0,327.92,357.08,30.8,27.8,0.261,1034894.2,1034894.2,7074,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589010,641727.00
07/08/2019 08:30,2,1.547,ACTIVE,212.61,346.56,60.006,1562589004,"201051344000582","174011545737251",29.50,20.70,0,326.42,365.49,46.3,42.7,0.376,1335869.9,1335869.9,7066,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589011,641728.00
07/08/2019 08:30,2,1.580,ACTIVE,212.16,345.96,60.017,1562589004,"201051344000868","174011545737251",29.38,19.80,0,326.12,365.49,47.0,43.5,0.384,1343829.2,1343829.2,7067,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589012,641729.00
07/08/2019 08:30,2,1.518,ACTIVE,212.61,346.56,60.028,1562589004,"201051344000576","174011545737251",29.58,20.00,0,327.92,365.49,45.5,42.0,0.367,1360361.2,1360361.2,7083,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589013,641730.00
07/08/2019 08:30,2,1.570,ACTIVE,212.61,345.66,60.017,1562589004,"201051344001158","174011545737251",29.20,21.00,0,325.82,366.10,46.5,42.9,0.384,1337667.9,1337667.9,7069,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589014,641731.00
07/08/2019 08:30,2,1.525,ACTIVE,212.38,345.96,60.012,1562589004,"201051344000917","174011545737251",29.62,22.00,0,326.12,364.89,45.8,42.3,0.376,1352879.8,1352879.8,7084,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589014,641732.00
07/08/2019 08:30,2,1.615,ACTIVE,212.16,341.15,60.006,1562589004,"201051344000417","174011545737251",19.32,21.00,0,327.02,354.97,31.6,28.6,0.243,1072312.5,1072312.5,7090,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589015,641733.00
07/08/2019 08:30,2,1.566,ACTIVE,212.38,346.26,60.022,1562589004,"201051344000685","174011545737251",29.44,20.00,0,327.02,365.19,46.8,43.2,0.407,1359042.2,1359042.2,7077,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589016,641734.00
07/08/2019 08:30,2,1.588,ACTIVE,212.61,346.86,60.006,1562589004,"201051344000651","174011545737251",29.76,21.00,0,326.72,365.49,47.9,44.3,0.389,1353099.0,1353099.0,7075,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589017,641735.00
07/08/2019 08:30,2,1.566,ACTIVE,211.93,346.26,60.022,1562589004,"201051344000594","174011545737251",29.44,20.70,0,326.12,367.60,46.7,43.2,0.384,1363531.2,1363531.2,7076,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589018,641736.00
07/08/2019 08:30,2,1.582,ACTIVE,212.61,346.26,60.033,1562589004,"201051344000469","174011545737251",29.38,20.30,0,326.42,365.80,47.1,43.6,0.407,1343572.1,1343572.1,7078,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589019,641737.00
07/08/2019 08:30,2,1.594,ACTIVE,212.61,346.86,60.017,1562589004,"201051344000585","174011545737251",29.50,21.80,0,327.02,365.19,47.6,44.1,0.384,1368124.0,1368124.0,7069,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589020,641738.00
07/08/2019 08:30,2,1.514,ACTIVE,213.06,346.56,60.017,1562589004,"201051344000853","174011545737251",29.82,21.30,0,328.22,365.80,45.8,42.2,0.367,1366460.1,1366460.1,7071,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589021,641739.00
07/08/2019 08:30,2,1.520,ACTIVE,212.38,346.26,60.022,1562589004,"201051344001145","174011545737251",29.72,20.30,0,327.62,364.59,45.7,42.2,0.376,1367702.0,1367702.0,7092,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589022,641740.00
07/08/2019 08:30,2,1.629,ACTIVE,212.38,346.56,60.017,1562589004,"201051344000438","174011545737251",29.58,21.30,0,327.32,366.40,48.8,45.2,0.393,1361165.8,1361165.8,7072,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589023,641741.00
07/08/2019 08:30,2,1.625,ACTIVE,212.16,345.06,60.006,1562589004,"201051344001135","174011545737251",29.36,21.30,0,327.92,367.30,48.4,44.7,0.371,1348479.6,1348479.6,7069,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589024,641742.00
07/08/2019 08:30,2,1.521,ACTIVE,212.38,344.15,60.017,1562589004,"201051344000983","174011545737251",29.84,21.00,0,327.32,365.19,46.0,42.5,0.376,1364571.2,1364571.2,7069,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589025,641743.00
07/08/2019 08:30,2,1.645,ACTIVE,212.38,345.96,60.054,1562589004,"201051344001203","174011545737251",29.24,20.70,0,327.02,367.00,48.8,45.1,0.411,1356451.4,1356451.4,7082,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589026,641744.00
07/08/2019 08:30,2,1.559,ACTIVE,211.93,344.45,60.012,1562589004,"201051344001230","174011545737251",30.10,21.30,0,326.12,367.30,47.5,44.0,0.398,1351390.2,1351390.2,7098,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589027,641745.00
07/08/2019 08:30,2,1.572,ACTIVE,211.70,344.76,60.017,1562589004,"201051344000646","174011545737251",29.64,21.80,0,326.42,367.30,47.2,43.6,0.389,1345284.0,1345284.0,7085,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589028,641746.00
07/08/2019 08:30,2,1.570,ACTIVE,212.38,343.25,60.038,1562589004,"201051344000867","174011545737251",29.62,21.80,0,325.22,364.89,47.2,43.6,0.367,1341795.1,1341795.1,7073,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589029,641747.00
07/08/2019 08:30,2,1.559,ACTIVE,212.61,346.86,60.028,1562589004,"201051344000633","174011545737251",29.56,20.70,0,327.32,365.49,46.7,43.1,0.380,1338807.4,1338807.4,7083,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589030,641748.00
07/08/2019 08:30,2,1.656,ACTIVE,211.70,345.66,60.022,1562589004,"201051344000955","174011545737251",29.78,21.00,0,327.32,368.20,50.0,46.3,0.420,1365943.1,1365943.1,7082,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589031,641749.00
07/08/2019 08:30,2,1.518,ACTIVE,212.38,345.06,60.022,1562589004,"201051344000648","174011545737251",29.68,19.30,0,327.02,365.19,45.7,42.2,0.376,1352768.7,1352768.7,7066,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589032,641750.00
07/08/2019 08:30,2,1.520,ACTIVE,212.61,345.66,60.017,1562589004,"201051344000645","174011545737251",29.92,20.00,0,328.82,365.19,46.0,42.5,0.371,1358307.5,1358307.5,7068,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589033,641751.00
07/08/2019 08:30,2,1.525,ACTIVE,212.38,347.16,60.017,1562589004,"201051344000569","174011545737251",29.74,21.00,0,327.92,365.49,46.0,42.4,0.376,1375208.4,1375208.4,7072,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589034,641752.00
07/08/2019 08:30,2,1.619,ACTIVE,212.61,349.86,60.017,1562589004,"179051228000119","174011545737251",29.44,22.30,0,329.43,368.20,48.4,44.7,0.402,161436.4,161436.4,7132,0,0,0,L,46974696,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589035,641753.00
07/08/2019 08:45,2,1.904,ACTIVE,213.29,349.56,60.001,1562589904,"201051344000579","174011545737251",29.28,23.00,0,329.13,373.31,56.5,52.6,0.473,1376415.1,1376415.1,7078,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589905,641754.00
07/08/2019 08:45,2,1.926,ACTIVE,212.83,349.26,60.006,1562589904,"201051344001025","174011545737251",29.62,23.00,0,325.52,373.01,57.8,53.9,0.468,1360991.5,1360991.5,7072,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589906,641755.00
07/08/2019 08:45,2,1.953,ACTIVE,213.06,349.56,59.990,1562589904,"201051344001093","174011545737251",29.26,22.80,0,327.92,373.31,57.9,54.0,0.468,1343239.6,1343239.6,7089,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589907,641756.00
07/08/2019 08:45,2,1.816,ACTIVE,213.29,348.96,60.001,1562589904,"201051344000458","174011545737251",29.30,23.30,0,327.32,370.60,53.9,50.1,0.446,1357463.0,1357463.0,7064,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589908,641757.00
07/08/2019 08:45,2,1.955,ACTIVE,212.38,348.96,60.017,1562589904,"201051344000890","174011545737251",29.34,22.30,0,326.12,372.41,58.2,54.3,0.464,1358423.0,1358423.0,7078,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589909,641758.00
07/08/2019 08:45,2,1.914,ACTIVE,213.06,346.56,60.028,1562589904,"201051344000988","174011545737251",19.00,22.00,0,329.13,361.89,36.9,33.7,0.314,1034901.8,1034901.8,7075,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589910,641759.00
07/08/2019 08:45,2,1.877,ACTIVE,213.06,350.47,59.996,1562589904,"201051344000582","174011545737251",29.12,22.00,0,326.72,372.41,55.4,51.5,0.460,1335881.6,1335881.6,7067,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589911,641760.00
07/08/2019 08:45,2,1.885,ACTIVE,212.83,349.56,60.022,1562589904,"201051344000868","174011545737251",29.34,21.50,0,325.82,371.81,56.0,52.1,0.460,1343841.1,1343841.1,7068,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589912,641761.00
07/08/2019 08:45,2,1.785,ACTIVE,213.51,349.86,60.012,1562589904,"201051344000576","174011545737251",29.96,21.80,0,330.33,371.81,54.3,50.5,0.442,1360372.7,1360372.7,7084,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589913,641762.00
07/08/2019 08:45,2,1.898,ACTIVE,213.51,349.86,60.012,1562589904,"201051344001158","174011545737251",28.88,22.50,0,327.92,372.71,55.5,51.7,0.464,1337679.7,1337679.7,7070,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589914,641763.00
07/08/2019 08:45,2,1.854,ACTIVE,212.83,348.66,60.017,1562589904,"201051344000917","174011545737251",29.34,23.50,0,327.92,370.60,55.1,51.2,0.455,1352891.4,1352891.4,7085,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589915,641764.00
07/08/2019 08:45,2,1.930,ACTIVE,212.61,343.55,60.012,1562589904,"201051344000417","174011545737251",19.16,22.80,0,326.72,359.48,37.5,34.3,0.301,1072320.3,1072320.3,7091,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589916,641765.00
07/08/2019 08:45,2,1.875,ACTIVE,212.83,348.96,60.006,1562589904,"201051344000685","174011545737251",29.38,21.30,0,325.82,372.11,55.8,52.0,0.491,1359054.0,1359054.0,7078,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589917,641766.00
07/08/2019 08:45,2,1.900,ACTIVE,213.06,349.86,59.996,1562589904,"201051344000651","174011545737251",29.72,22.80,0,329.43,372.41,57.2,53.3,0.455,1353111.1,1353111.1,7076,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589918,641767.00
07/08/2019 08:45,2,1.885,ACTIVE,212.83,348.06,60.006,1562589904,"201051344000594","174011545737251",29.22,22.30,0,325.82,371.81,55.8,51.9,0.460,1363543.1,1363543.1,7077,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589919,641768.00
07/08/2019 08:45,2,1.904,ACTIVE,213.51,350.47,60.012,1562589904,"201051344000469","174011545737251",29.10,22.00,0,327.32,373.01,56.1,52.3,0.482,1343584.0,1343584.0,7079,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589920,641769.00
07/08/2019 08:45,2,1.904,ACTIVE,213.06,349.56,60.012,1562589904,"201051344000585","174011545737251",29.56,23.50,0,328.82,371.81,57.0,53.1,0.468,1368136.1,1368136.1,7070,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589920,641770.00
07/08/2019 08:45,2,1.822,ACTIVE,213.96,350.47,59.996,1562589904,"201051344000853","174011545737251",29.70,22.80,0,330.93,372.41,54.8,51.0,0.442,1366471.7,1366471.7,7072,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589921,641771.00
07/08/2019 08:45,2,1.818,ACTIVE,212.83,348.66,59.969,1562589904,"201051344001145","174011545737251",29.80,21.80,0,328.52,371.21,54.9,51.1,0.451,1367713.6,1367713.6,7093,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589922,641772.00
07/08/2019 08:45,2,1.943,ACTIVE,212.83,349.56,60.006,1562589904,"201051344000438","174011545737251",29.50,23.30,0,327.02,372.71,58.1,54.2,0.464,1361178.1,1361178.1,7073,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589923,641773.00
07/08/2019 08:45,2,1.936,ACTIVE,212.83,348.66,60.012,1562589904,"201051344001135","174011545737251",29.38,22.80,0,326.72,372.11,57.6,53.7,0.464,1348491.8,1348491.8,7070,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589924,641774.00
07/08/2019 08:45,2,1.840,ACTIVE,213.51,349.56,60.017,1562589904,"201051344000983","174011545737251",29.56,22.30,0,326.42,371.81,55.1,51.3,0.464,1364582.9,1364582.9,7070,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589925,641775.00
07/08/2019 08:45,2,1.955,ACTIVE,213.06,349.56,60.033,1562589904,"201051344001203","174011545737251",29.48,22.80,0,328.82,374.21,58.4,54.5,0.495,1356463.7,1356463.7,7083,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589926,641776.00
07/08/2019 08:45,2,1.922,ACTIVE,212.61,348.36,60.006,1562589904,"201051344001230","174011545737251",29.26,22.50,0,325.82,372.71,57.0,53.0,0.491,1351402.2,1351402.2,7099,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589927,641777.00
07/08/2019 08:45,2,1.889,ACTIVE,212.38,348.36,60.017,1562589904,"201051344000646","174011545737251",29.46,23.50,0,326.12,370.90,56.4,52.5,0.468,1345296.0,1345296.0,7086,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589928,641778.00
07/08/2019 08:45,2,1.887,ACTIVE,213.06,348.36,60.017,1562589904,"201051344000867","174011545737251",29.44,23.80,0,326.72,370.30,56.2,52.4,0.442,1341807.0,1341807.0,7074,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589929,641779.00
07/08/2019 08:45,2,1.857,ACTIVE,213.51,350.47,60.017,1562589904,"201051344000633","174011545737251",29.56,23.00,0,329.13,371.81,55.6,51.8,0.446,1338819.2,1338819.2,7084,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589930,641780.00
07/08/2019 08:45,2,1.996,ACTIVE,212.38,350.17,60.001,1562589904,"201051344000955","174011545737251",29.34,22.50,0,325.22,372.71,59.3,55.3,0.495,1365955.7,1365955.7,7083,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589931,641781.00
07/08/2019 08:45,2,1.842,ACTIVE,213.29,349.26,60.043,1562589904,"201051344000648","174011545737251",29.22,20.70,0,328.52,371.81,54.5,50.7,0.455,1352780.2,1352780.2,7067,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589932,641782.00
07/08/2019 08:45,2,1.840,ACTIVE,213.51,349.86,60.017,1562589904,"201051344000645","174011545737251",29.58,21.50,0,328.82,372.41,55.1,51.3,0.446,1358319.2,1358319.2,7069,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589933,641783.00
07/08/2019 08:45,2,1.838,ACTIVE,213.29,349.86,60.038,1562589904,"201051344000569","174011545737251",29.46,22.30,0,327.62,371.51,54.9,51.1,0.455,1375220.1,1375220.1,7073,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589933,641784.00
07/08/2019 08:45,2,1.900,ACTIVE,213.51,354.37,60.006,1562589904,"179051228000119","174011545737251",30.00,23.50,0,329.43,376.01,57.7,53.8,0.486,161448.6,161448.6,7133,0,0,0,L,46974696,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562589934,641785.00
07/08/2019 09:00,2,2.221,ACTIVE,213.74,352.87,60.017,1562590804,"201051344000579","174011545737251",29.32,24.30,0,330.93,379.92,65.9,61.7,0.552,1376429.3,1376429.3,7079,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590805,641786.00
07/08/2019 09:00,2,2.244,ACTIVE,213.29,352.57,60.054,1562590804,"201051344001025","174011545737251",29.44,24.50,0,330.33,379.32,66.9,62.6,0.548,1361006.0,1361006.0,7073,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590806,641787.00
07/08/2019 09:00,2,2.268,ACTIVE,213.29,353.77,60.006,1562590804,"201051344001093","174011545737251",29.12,24.30,0,329.73,379.92,66.9,62.7,0.548,1343254.0,1343254.0,7090,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590807,641788.00
