ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 09:00,2,2.129,ACTIVE,213.74,352.27,60.017,1562590804,"201051344000458","174011545737251",29.24,25.30,0,331.23,377.22,63.0,58.9,0.526,1357476.6,1357476.6,7065,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590808,641789.00
07/08/2019 09:00,2,2.297,ACTIVE,212.83,351.97,60.017,1562590804,"201051344000890","174011545737251",28.92,23.50,0,326.72,379.32,67.3,63.1,0.552,1358437.5,1358437.5,7079,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590809,641790.00
07/08/2019 09:00,2,2.232,ACTIVE,213.74,349.26,60.028,1562590804,"201051344000988","174011545737251",19.04,23.50,0,330.63,367.00,43.1,39.7,0.362,1034910.9,1034910.9,7076,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590810,641791.00
07/08/2019 09:00,2,2.209,ACTIVE,213.74,353.17,60.017,1562590804,"201051344000582","174011545737251",28.84,23.00,0,329.73,379.62,64.5,60.4,0.530,1335895.5,1335895.5,7068,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590811,641792.00
07/08/2019 09:00,2,2.217,ACTIVE,213.06,352.57,60.012,1562590804,"201051344000868","174011545737251",29.10,22.50,0,330.63,378.42,65.4,61.2,0.526,1343855.2,1343855.2,7069,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590812,641793.00
07/08/2019 09:00,2,2.135,ACTIVE,213.74,353.47,60.017,1562590804,"201051344000576","174011545737251",29.44,23.30,0,330.63,381.73,63.6,59.5,0.530,1360386.3,1360386.3,7085,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590813,641794.00
07/08/2019 09:00,2,2.205,ACTIVE,213.74,353.17,60.017,1562590804,"201051344001158","174011545737251",29.10,24.00,0,330.93,379.02,65.0,60.8,0.544,1337693.7,1337693.7,7071,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590813,641795.00
07/08/2019 09:00,2,2.188,ACTIVE,213.29,351.67,60.022,1562590804,"201051344000917","174011545737251",28.98,25.30,0,329.13,376.62,64.3,60.1,0.517,1352905.2,1352905.2,7086,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590814,641796.00
07/08/2019 09:00,2,2.244,ACTIVE,213.29,346.86,60.006,1562590804,"201051344000417","174011545737251",19.12,24.80,0,328.82,363.69,43.5,40.1,0.354,1072329.6,1072329.6,7092,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590815,641797.00
07/08/2019 09:00,2,2.197,ACTIVE,213.06,352.87,60.038,1562590804,"201051344000685","174011545737251",29.36,22.80,0,329.13,378.42,65.3,61.1,0.561,1359068.1,1359068.1,7079,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590816,641798.00
07/08/2019 09:00,2,2.270,ACTIVE,213.74,353.77,60.028,1562590804,"201051344000651","174011545737251",28.90,24.50,0,330.33,379.32,66.5,62.3,0.539,1353125.5,1353125.5,7077,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590817,641799.00
07/08/2019 09:00,2,2.223,ACTIVE,212.83,351.97,60.022,1562590804,"201051344000594","174011545737251",29.04,23.80,0,325.52,377.22,65.4,61.2,0.544,1363557.1,1363557.1,7078,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590818,641800.00
07/08/2019 09:00,2,2.230,ACTIVE,213.74,354.07,60.012,1562590804,"201051344000469","174011545737251",29.10,23.30,0,329.43,379.62,65.8,61.6,0.566,1343598.1,1343598.1,7080,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590819,641801.00
07/08/2019 09:00,2,2.244,ACTIVE,213.74,353.17,60.028,1562590804,"201051344000585","174011545737251",29.26,25.00,0,329.73,379.02,66.5,62.3,0.557,1368150.4,1368150.4,7071,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590820,641802.00
07/08/2019 09:00,2,2.180,ACTIVE,214.19,353.47,60.022,1562590804,"201051344000853","174011545737251",29.04,24.80,0,331.83,379.02,64.1,60.0,0.526,1366485.5,1366485.5,7073,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590821,641803.00
07/08/2019 09:00,2,2.170,ACTIVE,213.06,350.77,60.017,1562590804,"201051344001145","174011545737251",29.28,23.00,0,330.03,378.42,64.4,60.2,0.530,1367727.4,1367727.4,7094,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590822,641804.00
07/08/2019 09:00,2,2.262,ACTIVE,213.29,353.77,60.017,1562590804,"201051344000438","174011545737251",29.48,24.00,0,330.03,379.92,67.5,63.2,0.561,1361192.6,1361192.6,7074,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590823,641805.00
07/08/2019 09:00,2,2.262,ACTIVE,213.06,353.17,60.012,1562590804,"201051344001135","174011545737251",29.32,24.30,0,330.33,379.32,67.2,63.0,0.539,1348506.3,1348506.3,7071,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590824,641806.00
07/08/2019 09:00,2,2.180,ACTIVE,213.51,352.87,60.012,1562590804,"201051344000983","174011545737251",29.26,23.80,0,330.33,378.42,64.6,60.4,0.544,1364596.7,1364596.7,7071,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590825,641807.00
07/08/2019 09:00,2,2.295,ACTIVE,213.51,353.17,60.033,1562590804,"201051344001203","174011545737251",29.14,24.80,0,330.63,382.03,67.8,63.5,0.566,1356478.4,1356478.4,7084,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590826,641808.00
07/08/2019 09:00,2,2.203,ACTIVE,213.06,350.77,60.017,1562590804,"201051344001230","174011545737251",29.66,24.00,0,325.22,377.82,66.2,62.0,0.548,1351416.5,1351416.5,7100,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590827,641809.00
07/08/2019 09:00,2,2.236,ACTIVE,212.83,352.27,60.012,1562590804,"201051344000646","174011545737251",29.10,25.30,0,325.82,378.12,65.9,61.7,0.544,1345310.1,1345310.1,7087,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590828,641810.00
07/08/2019 09:00,2,2.215,ACTIVE,213.51,350.77,60.017,1562590804,"201051344000867","174011545737251",29.28,26.00,0,328.82,376.31,65.7,61.4,0.513,1341821.1,1341821.1,7075,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590829,641811.00
07/08/2019 09:00,2,2.191,ACTIVE,213.51,352.87,60.017,1562590804,"201051344000633","174011545737251",29.26,25.50,0,329.13,377.52,65.0,60.8,0.526,1338833.2,1338833.2,7085,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590830,641812.00
07/08/2019 09:00,2,2.336,ACTIVE,212.83,352.57,60.012,1562590804,"201051344000955","174011545737251",29.08,24.00,0,326.72,379.32,68.8,64.5,0.579,1365970.6,1365970.6,7084,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590831,641813.00
07/08/2019 09:00,2,2.168,ACTIVE,213.51,353.17,60.017,1562590804,"201051344000648","174011545737251",29.04,22.00,0,331.23,378.42,63.8,59.6,0.535,1352793.9,1352793.9,7068,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590832,641814.00
07/08/2019 09:00,2,2.201,ACTIVE,213.74,352.57,60.022,1562590804,"201051344000645","174011545737251",29.00,22.80,0,331.53,378.72,64.7,60.5,0.526,1358333.0,1358333.0,7070,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590832,641815.00
07/08/2019 09:00,2,2.189,ACTIVE,213.51,352.57,60.001,1562590804,"201051344000569","174011545737251",28.94,23.50,0,330.03,378.12,64.2,60.0,0.539,1375233.8,1375233.8,7074,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590833,641816.00
07/08/2019 09:00,2,2.268,ACTIVE,213.74,357.68,60.012,1562590804,"179051228000119","174011545737251",29.18,24.80,0,331.53,382.63,67.1,62.8,0.566,161463.1,161463.1,7134,0,0,0,L,46974696,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562590834,641817.00
07/08/2019 09:15,2,2.588,ACTIVE,213.74,355.88,60.012,1562591704,"201051344000579","174011545737251",29.18,25.80,0,331.83,385.93,76.6,72.0,0.650,1376446.0,1376446.0,7080,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591706,641818.00
07/08/2019 09:15,2,2.662,ACTIVE,213.06,355.28,60.001,1562591704,"201051344001025","174011545737251",28.82,26.30,0,330.63,386.53,77.8,73.1,0.636,1361023.0,1361023.0,7074,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591706,641819.00
07/08/2019 09:15,2,2.627,ACTIVE,213.29,356.48,60.001,1562591704,"201051344001093","174011545737251",29.06,25.80,0,330.93,386.53,77.3,72.7,0.641,1343271.0,1343271.0,7091,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591707,641820.00
07/08/2019 09:15,2,2.498,ACTIVE,213.51,354.07,60.006,1562591704,"201051344000458","174011545737251",29.06,27.00,0,331.23,383.53,73.5,69.0,0.610,1357492.6,1357492.6,7066,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591708,641821.00
07/08/2019 09:15,2,2.629,ACTIVE,212.83,354.67,60.001,1562591704,"201051344000890","174011545737251",29.26,24.50,0,327.62,385.93,77.9,73.3,0.645,1358454.6,1358454.6,7080,0,0,0,L,1122011218,1,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591709,641822.00
07/08/2019 09:15,2,2.602,ACTIVE,213.51,350.47,60.001,1562591704,"201051344000988","174011545737251",18.94,25.00,0,331.53,371.21,50.0,46.3,0.420,1034921.6,1034921.6,7077,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591710,641823.00
07/08/2019 09:15,2,2.545,ACTIVE,213.51,356.18,59.996,1562591704,"201051344000582","174011545737251",29.06,24.80,0,330.63,386.23,74.9,70.4,0.628,1335911.9,1335911.9,7069,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591711,641824.00
07/08/2019 09:15,2,2.617,ACTIVE,213.06,354.37,60.006,1562591704,"201051344000868","174011545737251",28.51,24.30,0,327.02,384.73,75.5,71.0,0.614,1343871.7,1343871.7,7070,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591712,641825.00
07/08/2019 09:15,2,2.486,ACTIVE,213.96,356.48,60.006,1562591704,"201051344000576","174011545737251",29.34,24.30,0,331.83,385.63,74.0,69.5,0.628,1360402.5,1360402.5,7086,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591713,641826.00
07/08/2019 09:15,2,2.574,ACTIVE,213.74,355.58,60.001,1562591704,"201051344001158","174011545737251",28.88,25.50,0,331.83,385.33,75.3,70.7,0.641,1337710.2,1337710.2,7072,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591714,641827.00
07/08/2019 09:15,2,2.553,ACTIVE,213.29,354.67,60.006,1562591704,"201051344000917","174011545737251",28.80,27.50,0,327.92,383.53,74.5,70.0,0.619,1352921.5,1352921.5,7087,0,0,0,L,1122011218,1,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591715,641828.00
07/08/2019 09:15,2,2.615,ACTIVE,213.06,348.06,59.980,1562591704,"201051344000417","174011545737251",18.98,26.50,0,331.23,368.50,50.3,46.6,0.407,1072340.4,1072340.4,7093,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591716,641829.00
07/08/2019 09:15,2,2.564,ACTIVE,212.83,355.28,59.990,1562591704,"201051344000685","174011545737251",29.22,23.50,0,330.63,385.63,75.9,71.3,0.658,1359084.7,1359084.7,7080,0,0,0,L,1122011218,1,122.68,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591717,641830.00
07/08/2019 09:15,2,2.633,ACTIVE,213.51,355.88,60.001,1562591704,"201051344000651","174011545737251",28.92,26.50,0,332.13,385.63,77.1,72.5,0.623,1353142.4,1353142.4,7078,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591718,641831.00
07/08/2019 09:15,2,2.570,ACTIVE,212.83,353.77,60.001,1562591704,"201051344000594","174011545737251",29.10,25.50,0,323.72,384.13,75.8,71.2,0.628,1363573.7,1363573.7,7079,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591719,641832.00
07/08/2019 09:15,2,2.584,ACTIVE,213.74,356.18,60.001,1562591704,"201051344000469","174011545737251",29.00,24.80,0,331.53,385.93,75.9,71.3,0.654,1343614.8,1343614.8,7081,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591720,641833.00
07/08/2019 09:15,2,2.645,ACTIVE,213.29,356.18,59.990,1562591704,"201051344000585","174011545737251",28.67,26.30,0,331.23,385.63,76.8,72.2,0.641,1368167.3,1368167.3,7072,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591720,641834.00
07/08/2019 09:15,2,2.525,ACTIVE,213.96,356.78,60.006,1562591704,"201051344000853","174011545737251",29.04,26.50,0,333.33,384.73,74.3,69.8,0.619,1366501.8,1366501.8,7074,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591721,641835.00
07/08/2019 09:15,2,2.520,ACTIVE,212.83,354.07,59.990,1562591704,"201051344001145","174011545737251",29.32,24.30,0,329.73,385.03,74.8,70.3,0.628,1367743.7,1367743.7,7095,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591722,641836.00
07/08/2019 09:15,2,2.633,ACTIVE,213.06,356.48,60.006,1562591704,"201051344000438","174011545737251",29.30,25.00,0,330.03,386.83,78.1,73.5,0.650,1361209.8,1361209.8,7075,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591723,641837.00
07/08/2019 09:15,2,2.611,ACTIVE,213.06,355.58,60.001,1562591704,"201051344001135","174011545737251",29.24,25.30,0,329.13,385.63,77.3,72.7,0.628,1348523.3,1348523.3,7072,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591724,641838.00
07/08/2019 09:15,2,2.547,ACTIVE,213.51,354.97,60.017,1562591704,"201051344000983","174011545737251",28.90,25.30,0,331.23,385.03,74.6,70.1,0.628,1364613.1,1364613.1,7072,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591725,641839.00
07/08/2019 09:15,2,2.664,ACTIVE,213.29,355.28,60.001,1562591704,"201051344001203","174011545737251",28.92,27.00,0,331.23,387.14,78.0,73.4,0.645,1356495.5,1356495.5,7085,0,0,0,L,1122011218,1,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591726,641840.00
07/08/2019 09:15,2,2.588,ACTIVE,212.83,354.97,59.996,1562591704,"201051344001230","174011545737251",29.22,25.00,0,322.81,384.13,76.6,72.0,0.650,1351433.3,1351433.3,7101,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591727,641841.00
07/08/2019 09:15,2,2.582,ACTIVE,212.38,354.67,60.006,1562591704,"201051344000646","174011545737251",29.06,27.00,0,325.82,385.03,76.0,71.4,0.628,1345326.8,1345326.8,7088,0,0,0,L,1122011218,1,122.01,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591728,641842.00
07/08/2019 09:15,2,2.553,ACTIVE,213.29,352.87,60.006,1562591704,"201051344000867","174011545737251",29.24,28.50,0,327.32,384.43,75.6,71.0,0.597,1341837.7,1341837.7,7076,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591729,641843.00
07/08/2019 09:15,2,2.559,ACTIVE,213.51,354.67,60.001,1562591704,"201051344000633","174011545737251",29.00,28.50,0,331.53,383.23,75.2,70.6,0.605,1338849.6,1338849.6,7086,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591730,641844.00
07/08/2019 09:15,2,2.695,ACTIVE,212.61,355.58,60.006,1562591704,"201051344000955","174011545737251",29.02,25.50,0,326.42,386.23,79.3,74.6,0.667,1365988.0,1365988.0,7085,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591731,641845.00
07/08/2019 09:15,2,2.496,ACTIVE,213.51,354.37,60.001,1562591704,"201051344000648","174011545737251",29.16,23.50,0,330.93,384.43,73.7,69.2,0.619,1352810.0,1352810.0,7069,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591732,641846.00
07/08/2019 09:15,2,2.551,ACTIVE,213.96,354.97,60.012,1562591704,"201051344000645","174011545737251",28.92,24.30,0,331.83,385.03,74.7,70.2,0.614,1358349.4,1358349.4,7071,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591732,641847.00
07/08/2019 09:15,2,2.535,ACTIVE,213.51,354.67,60.006,1562591704,"201051344000569","174011545737251",28.88,25.30,0,331.23,384.73,74.2,69.7,0.632,1375250.1,1375250.1,7075,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591734,641848.00
07/08/2019 09:15,2,2.596,ACTIVE,213.51,359.78,60.006,1562591704,"179051228000119","174011545737251",29.34,26.50,0,331.83,388.64,77.2,72.5,0.658,161480.0,161480.0,7135,0,0,0,L,46974696,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562591735,641849.00
07/08/2019 09:30,2,3.072,ACTIVE,214.41,345.36,60.022,1562592603,"201051344000579","174011545737251",28.78,29.00,0,328.82,388.94,89.5,84.5,0.420,1376465.5,1376465.5,7081,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592605,641850.00
07/08/2019 09:30,2,3.109,ACTIVE,214.41,344.76,60.017,1562592603,"201051344001025","174011545737251",28.86,30.50,0,329.73,388.04,91.0,85.9,0.415,1361042.8,1361042.8,7075,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592606,641851.00
07/08/2019 09:30,2,3.092,ACTIVE,214.41,345.66,60.017,1562592603,"201051344001093","174011545737251",28.88,29.30,0,328.82,387.14,90.4,85.4,0.424,1343290.6,1343290.6,7092,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592606,641852.00
07/08/2019 09:30,2,2.963,ACTIVE,214.64,344.45,60.012,1562592603,"201051344000458","174011545737251",28.73,30.30,0,329.43,389.54,86.2,81.3,0.411,1357511.3,1357511.3,7067,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592607,641853.00
07/08/2019 09:30,2,3.080,ACTIVE,213.96,344.15,60.017,1562592603,"201051344000890","174011545737251",29.06,28.30,0,325.82,386.53,90.7,85.6,0.411,1358474.4,1358474.4,7081,0,0,0,L,1122011218,1,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592608,641854.00
07/08/2019 09:30,2,3.109,ACTIVE,214.41,351.37,60.017,1562592603,"201051344000988","174011545737251",18.55,26.80,0,327.92,374.81,58.5,54.5,0.495,1034934.2,1034934.2,7078,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592609,641855.00
07/08/2019 09:30,2,3.002,ACTIVE,214.87,346.26,60.022,1562592603,"201051344000582","174011545737251",28.86,28.00,0,325.82,387.44,87.8,82.8,0.415,1335930.9,1335930.9,7070,0,0,0,L,1122011218,1,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592610,641856.00
07/08/2019 09:30,2,3.033,ACTIVE,213.96,344.45,60.028,1562592603,"201051344000868","174011545737251",28.88,27.00,0,327.32,387.14,88.8,83.7,0.407,1343891.0,1343891.0,7071,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592611,641857.00
07/08/2019 09:30,2,2.957,ACTIVE,214.87,345.96,60.028,1562592603,"201051344000576","174011545737251",28.98,27.30,0,330.63,388.04,86.8,81.9,0.411,1360421.3,1360421.3,7087,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592612,641858.00
07/08/2019 09:30,2,3.049,ACTIVE,214.64,344.45,60.028,1562592603,"201051344001158","174011545737251",28.61,28.80,0,329.13,388.04,88.4,83.4,0.415,1337729.3,1337729.3,7073,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592613,641859.00
07/08/2019 09:30,2,2.973,ACTIVE,214.41,345.06,60.017,1562592603,"201051344000917","174011545737251",29.10,31.30,0,324.62,384.73,87.7,82.7,0.402,1352940.5,1352940.5,7088,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592614,641860.00
07/08/2019 09:30,2,3.041,ACTIVE,214.19,349.56,60.038,1562592603,"201051344000417","174011545737251",18.98,28.80,0,326.42,375.11,58.5,54.5,0.482,1072353.0,1072353.0,7094,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592615,641861.00
07/08/2019 09:30,2,3.041,ACTIVE,214.19,345.36,60.033,1562592603,"201051344000685","174011545737251",28.57,26.30,0,323.11,386.83,87.9,82.9,0.433,1359103.8,1359103.8,7081,0,0,0,L,1122011218,1,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592616,641862.00
07/08/2019 09:30,2,3.113,ACTIVE,214.64,345.66,60.028,1562592603,"201051344000651","174011545737251",28.63,30.00,0,329.43,387.14,90.3,85.2,0.411,1353162.0,1353162.0,7079,0,0,0,L,1122011218,1,123.36,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592617,641863.00
07/08/2019 09:30,2,3.070,ACTIVE,213.51,343.25,60.038,1562592603,"201051344000594","174011545737251",28.57,29.50,0,323.72,385.63,88.8,83.8,0.415,1363593.0,1363593.0,7080,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592618,641864.00
07/08/2019 09:30,2,3.066,ACTIVE,214.64,344.45,60.065,1562592603,"201051344000469","174011545737251",28.77,28.00,0,328.82,388.34,89.4,84.3,0.433,1343634.1,1343634.1,7082,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592619,641865.00
07/08/2019 09:30,2,3.111,ACTIVE,214.64,345.06,60.028,1562592603,"201051344000585","174011545737251",28.65,29.80,0,329.13,386.23,90.2,85.2,0.429,1368186.8,1368186.8,7073,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592620,641866.00
07/08/2019 09:30,2,3.012,ACTIVE,215.09,345.66,60.006,1562592603,"201051344000853","174011545737251",28.75,29.80,0,331.53,387.74,87.6,82.6,0.407,1366520.7,1366520.7,7075,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592621,641867.00
07/08/2019 09:30,2,2.996,ACTIVE,213.96,344.45,60.038,1562592603,"201051344001145","174011545737251",29.00,27.50,0,325.82,386.83,88.0,83.0,0.411,1367762.8,1367762.8,7096,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592622,641868.00
07/08/2019 09:30,2,3.123,ACTIVE,214.41,345.36,60.070,1562592603,"201051344000438","174011545737251",28.92,28.50,0,327.62,387.44,91.5,86.4,0.429,1361229.6,1361229.6,7076,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592623,641869.00
07/08/2019 09:30,2,3.129,ACTIVE,214.19,344.45,60.038,1562592603,"201051344001135","174011545737251",28.67,29.50,0,327.62,386.53,90.8,85.7,0.415,1348543.0,1348543.0,7073,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592623,641870.00
07/08/2019 09:30,2,2.969,ACTIVE,214.64,344.45,60.028,1562592603,"201051344000983","174011545737251",29.30,28.80,0,329.13,387.14,88.1,83.1,0.420,1364632.1,1364632.1,7073,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592624,641871.00
07/08/2019 09:30,2,3.141,ACTIVE,214.64,344.45,60.028,1562592603,"201051344001203","174011545737251",28.86,31.50,0,329.43,387.44,91.8,86.6,0.420,1356515.4,1356515.4,7086,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592625,641872.00
07/08/2019 09:30,2,3.111,ACTIVE,213.74,344.15,60.028,1562592603,"201051344001230","174011545737251",28.63,28.30,0,322.51,389.24,90.2,85.1,0.424,1351452.8,1351452.8,7102,0,0,0,L,1122011218,1,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592626,641873.00
07/08/2019 09:30,2,3.088,ACTIVE,213.51,343.85,60.038,1562592603,"201051344000646","174011545737251",28.61,31.80,0,323.41,387.14,89.5,84.5,0.415,1345346.2,1345346.2,7089,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592627,641874.00
07/08/2019 09:30,2,3.080,ACTIVE,213.96,343.55,60.054,1562592603,"201051344000867","174011545737251",28.61,32.60,0,327.32,384.73,89.3,84.2,0.398,1341857.0,1341857.0,7077,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592628,641875.00
07/08/2019 09:30,2,3.049,ACTIVE,214.19,345.96,60.033,1562592603,"201051344000633","174011545737251",28.69,31.50,0,329.43,385.63,88.6,83.6,0.420,1338868.8,1338868.8,7087,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592629,641876.00
07/08/2019 09:30,2,3.184,ACTIVE,213.74,344.15,60.028,1562592603,"201051344000955","174011545737251",28.78,30.50,0,328.82,386.83,92.8,87.7,0.438,1366008.2,1366008.2,7086,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592630,641877.00
07/08/2019 09:30,2,2.949,ACTIVE,214.41,344.45,60.028,1562592603,"201051344000648","174011545737251",29.10,26.00,0,330.03,387.74,86.9,82.0,0.411,1352828.8,1352828.8,7070,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592631,641878.00
07/08/2019 09:30,2,3.064,ACTIVE,214.64,344.15,60.038,1562592603,"201051344000645","174011545737251",28.45,27.30,0,329.43,387.44,88.2,83.2,0.407,1358368.4,1358368.4,7072,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592632,641879.00
07/08/2019 09:30,2,2.988,ACTIVE,214.41,344.76,60.028,1562592603,"201051344000569","174011545737251",28.94,28.30,0,329.13,387.14,87.8,82.8,0.407,1375269.1,1375269.1,7076,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592633,641880.00
07/08/2019 09:30,2,3.104,ACTIVE,214.64,348.66,60.038,1562592603,"179051228000119","174011545737251",28.78,30.50,0,331.83,390.74,90.6,85.5,0.438,161499.7,161499.7,7136,0,0,0,L,46974696,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562592634,641881.00
07/08/2019 09:45,2,3.424,ACTIVE,214.87,345.96,60.017,1562593503,"201051344000579","174011545737251",28.98,32.00,0,324.92,384.43,100.5,95.1,0.477,1376487.6,1376487.6,7082,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593505,641882.00
07/08/2019 09:45,2,3.545,ACTIVE,214.19,345.96,60.043,1562593503,"201051344001025","174011545737251",28.55,33.00,0,331.53,376.62,102.5,97.0,0.464,1361065.3,1361065.3,7076,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593506,641883.00
07/08/2019 09:45,2,3.520,ACTIVE,214.41,346.56,60.017,1562593503,"201051344001093","174011545737251",28.63,32.20,0,332.13,376.92,102.1,96.6,0.468,1343313.0,1343313.0,7093,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593507,641884.00
07/08/2019 09:45,2,3.379,ACTIVE,214.64,345.96,60.022,1562593503,"201051344000458","174011545737251",28.51,32.60,0,331.83,379.92,97.5,92.2,0.473,1357532.6,1357532.6,7068,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593508,641885.00
07/08/2019 09:45,2,3.557,ACTIVE,213.74,345.36,60.001,1562593503,"201051344000890","174011545737251",28.37,32.00,0,329.43,378.42,102.2,96.7,0.473,1358496.8,1358496.8,7082,0,0,0,L,1122011218,1,122.91,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593509,641886.00
07/08/2019 09:45,2,3.510,ACTIVE,214.87,354.97,60.017,1562593503,"201051344000988","174011545737251",18.51,29.00,0,328.52,384.43,65.9,61.7,0.570,1034948.4,1034948.4,7079,0,0,0,L,1122011218,1,121.78,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593510,641887.00
07/08/2019 09:45,2,3.449,ACTIVE,214.87,346.56,60.017,1562593503,"201051344000582","174011545737251",28.41,30.30,0,331.83,386.83,99.3,93.9,0.468,1335952.6,1335952.6,7071,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593511,641888.00
07/08/2019 09:45,2,3.465,ACTIVE,213.96,345.66,60.006,1562593503,"201051344000868","174011545737251",28.51,29.80,0,327.92,377.52,100.1,94.7,0.464,1343912.9,1343912.9,7072,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593512,641889.00
07/08/2019 09:45,2,3.404,ACTIVE,214.87,347.16,60.022,1562593503,"201051344000576","174011545737251",28.43,30.30,0,332.43,382.63,98.0,92.7,0.468,1360442.7,1360442.7,7088,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593513,641890.00
07/08/2019 09:45,2,3.473,ACTIVE,214.87,345.66,60.017,1562593503,"201051344001158","174011545737251",28.29,31.00,0,321.61,382.93,99.5,94.1,0.468,1337751.1,1337751.1,7074,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593514,641891.00
07/08/2019 09:45,2,3.441,ACTIVE,214.64,345.96,60.017,1562593503,"201051344000917","174011545737251",28.53,34.30,0,330.63,383.53,99.4,94.0,0.451,1352962.1,1352962.1,7089,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593515,641892.00
07/08/2019 09:45,2,3.496,ACTIVE,214.19,350.77,59.990,1562593503,"201051344000417","174011545737251",18.65,32.00,0,328.22,393.45,66.0,61.8,0.544,1072367.3,1072367.3,7095,0,0,0,L,1122011218,1,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593516,641893.00
07/08/2019 09:45,2,3.535,ACTIVE,213.96,347.16,60.006,1562593503,"201051344000685","174011545737251",27.71,29.30,0,332.13,387.74,99.2,93.8,0.486,1359125.4,1359125.4,7082,0,0,0,L,1122011218,1,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593516,641894.00
07/08/2019 09:45,2,3.553,ACTIVE,214.87,347.46,60.017,1562593503,"201051344000651","174011545737251",28.33,33.50,0,332.13,390.14,101.9,96.5,0.460,1353184.3,1353184.3,7080,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593517,641895.00
07/08/2019 09:45,2,3.484,ACTIVE,213.74,345.36,60.028,1562593503,"201051344000594","174011545737251",28.37,32.40,0,315.00,376.31,100.1,94.7,0.464,1363614.9,1363614.9,7081,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593518,641896.00
07/08/2019 09:45,2,3.482,ACTIVE,214.87,347.46,60.012,1562593503,"201051344000469","174011545737251",28.49,31.00,0,330.63,370.30,100.5,95.0,0.491,1343656.1,1343656.1,7083,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593519,641897.00
07/08/2019 09:45,2,3.535,ACTIVE,214.64,347.16,60.059,1562593503,"201051344000585","174011545737251",28.39,33.00,0,331.53,376.92,101.7,96.2,0.477,1368209.1,1368209.1,7074,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593520,641898.00
07/08/2019 09:45,2,3.420,ACTIVE,215.32,346.86,60.033,1562593503,"201051344000853","174011545737251",28.51,33.80,0,333.03,382.03,98.7,93.4,0.455,1366542.4,1366542.4,7076,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593521,641899.00
07/08/2019 09:45,2,3.459,ACTIVE,213.96,345.96,60.017,1562593503,"201051344001145","174011545737251",28.41,29.80,0,331.23,372.41,99.5,94.1,0.468,1367784.5,1367784.5,7097,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593522,641900.00
07/08/2019 09:45,2,3.516,ACTIVE,214.19,345.96,60.012,1562593503,"201051344000438","174011545737251",28.86,32.00,0,319.81,391.04,102.7,97.2,0.473,1361252.1,1361252.1,7077,0,0,0,L,1122011218,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593523,641901.00
07/08/2019 09:45,2,3.574,ACTIVE,214.19,345.06,60.022,1562593503,"201051344001135","174011545737251",28.21,32.80,0,330.03,378.42,102.1,96.6,0.468,1348565.4,1348565.4,7074,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593524,641902.00
07/08/2019 09:45,2,3.408,ACTIVE,214.87,345.66,60.049,1562593503,"201051344000983","174011545737251",28.77,31.50,0,331.53,383.53,99.3,94.0,0.477,1364653.9,1364653.9,7074,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593525,641903.00
07/08/2019 09:45,2,3.604,ACTIVE,214.64,345.96,60.012,1562593503,"201051344001203","174011545737251",28.35,35.60,0,319.81,385.33,103.5,97.9,0.477,1356538.1,1356538.1,7087,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593526,641904.00
07/08/2019 09:45,2,3.490,ACTIVE,213.74,345.96,60.012,1562593503,"201051344001230","174011545737251",28.73,31.50,0,327.92,384.13,101.6,96.1,0.486,1351475.0,1351475.0,7103,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593527,641905.00
07/08/2019 09:45,2,3.531,ACTIVE,213.51,345.66,60.028,1562593503,"201051344000646","174011545737251",28.19,34.50,0,328.22,382.03,100.8,95.4,0.468,1345368.3,1345368.3,7090,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593528,641906.00
07/08/2019 09:45,2,3.484,ACTIVE,214.19,344.45,60.022,1562593503,"201051344000867","174011545737251",28.45,36.30,0,325.22,380.82,100.5,95.0,0.446,1341879.0,1341879.0,7078,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593529,641907.00
07/08/2019 09:45,2,3.445,ACTIVE,214.41,346.86,60.033,1562593503,"201051344000633","174011545737251",28.57,33.00,0,329.73,382.93,99.7,94.3,0.473,1338890.6,1338890.6,7088,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593529,641908.00
07/08/2019 09:45,2,3.625,ACTIVE,213.51,344.76,60.012,1562593503,"201051344000955","174011545737251",28.37,35.20,0,328.52,385.03,104.2,98.6,0.486,1366031.0,1366031.0,7087,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593531,641909.00
07/08/2019 09:45,2,3.391,ACTIVE,214.64,345.36,60.022,1562593503,"201051344000648","174011545737251",28.55,29.50,0,330.93,381.12,98.1,92.7,0.468,1352850.3,1352850.3,7071,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593531,641910.00
07/08/2019 09:45,2,3.422,ACTIVE,214.87,346.86,60.012,1562593503,"201051344000645","174011545737251",28.63,30.50,0,331.53,378.42,99.2,93.9,0.455,1358390.2,1358390.2,7073,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593532,641911.00
07/08/2019 09:45,2,3.389,ACTIVE,214.64,345.96,60.028,1562593503,"201051344000569","174011545737251",28.78,31.80,0,330.93,371.21,98.8,93.5,0.464,1375290.6,1375290.6,7077,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593533,641912.00
07/08/2019 09:45,2,3.512,ACTIVE,214.64,351.07,60.017,1562593503,"179051228000119","174011545737251",28.65,33.50,0,331.83,392.25,102.0,96.5,0.491,161522.0,161522.0,7137,0,0,0,L,46974696,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562593534,641913.00
07/08/2019 10:00,2,3.980,ACTIVE,215.32,348.36,60.038,1562594405,"201051344000579","174011545737251",28.21,35.40,0,329.13,377.82,113.8,107.9,0.544,1376513.1,1376513.1,7083,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594406,641914.00
07/08/2019 10:00,2,4.062,ACTIVE,214.19,346.86,60.038,1562594405,"201051344001025","174011545737251",28.09,36.00,0,329.43,373.91,115.5,109.6,0.535,1361091.2,1361091.2,7077,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594407,641915.00
07/08/2019 10:00,2,4.006,ACTIVE,214.41,349.26,60.043,1562594405,"201051344001093","174011545737251",28.25,34.50,0,329.43,374.21,114.7,108.8,0.535,1343338.8,1343338.8,7094,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594408,641916.00
07/08/2019 10:00,2,3.857,ACTIVE,215.32,348.66,60.028,1562594405,"201051344000458","174011545737251",28.19,36.30,0,329.43,378.72,110.2,104.5,0.526,1357557.3,1357557.3,7069,0,0,0,L,1122011218,1,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594409,641917.00
07/08/2019 10:00,2,4.053,ACTIVE,213.51,346.86,60.038,1562594405,"201051344000890","174011545737251",27.93,34.00,0,328.52,373.31,114.6,108.7,0.535,1358522.6,1358522.6,7083,0,0,0,L,1122011218,1,122.68,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594410,641918.00
07/08/2019 10:00,2,4.059,ACTIVE,215.54,357.98,60.038,1562594405,"201051344000988","174011545737251",17.99,32.00,0,330.33,386.83,73.9,69.4,0.628,1034964.8,1034964.8,7080,0,0,0,L,1122011218,1,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594411,641919.00
07/08/2019 10:00,2,3.938,ALERT,214.64,347.76,60.043,1562594405,"201051344000582","174011545737251",28.07,32.60,0,297.26,387.14,111.9,106.1,0.530,1335977.6,1335977.6,7072,0,0,0,L,1122011218,1,122.91,122.23,0002,29,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594413,641920.00
07/08/2019 10:00,2,3.994,ACTIVE,214.64,349.26,60.038,1562594405,"201051344000868","174011545737251",27.91,32.60,0,316.50,376.01,113.0,107.1,0.526,1343938.2,1343938.2,7073,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594414,641921.00
07/08/2019 10:00,2,3.873,ACTIVE,215.77,349.86,60.038,1562594405,"201051344000576","174011545737251",28.21,33.00,0,331.83,377.82,110.7,104.9,0.526,1360467.5,1360467.5,7089,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594415,641922.00
07/08/2019 10:00,2,3.990,ACTIVE,215.77,350.47,60.049,1562594405,"201051344001158","174011545737251",27.69,34.80,0,328.22,376.92,111.9,106.1,0.526,1337776.2,1337776.2,7075,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594416,641923.00
07/08/2019 10:00,2,3.941,ACTIVE,214.41,348.36,60.038,1562594405,"201051344000917","174011545737251",28.09,37.30,0,328.22,372.11,112.1,106.3,0.521,1352987.2,1352987.2,7090,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594417,641924.00
07/08/2019 10:00,2,3.969,ACTIVE,213.96,354.37,60.038,1562594405,"201051344000417","174011545737251",18.39,34.80,0,324.02,384.73,73.9,69.4,0.614,1072383.7,1072383.7,7096,0,0,0,L,1122011218,1,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594418,641925.00
07/08/2019 10:00,2,3.979,ACTIVE,213.96,347.46,60.049,1562594405,"201051344000685","174011545737251",27.81,32.40,0,328.82,372.41,112.2,106.3,0.552,1359150.5,1359150.5,7083,0,0,0,L,1122011218,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594419,641926.00
07/08/2019 10:00,2,4.102,ACTIVE,214.64,347.46,60.028,1562594405,"201051344000651","174011545737251",27.53,36.50,0,329.13,375.41,114.5,108.5,0.521,1353210.0,1353210.0,7081,0,0,0,L,1122011218,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594420,641927.00
07/08/2019 10:00,2,3.922,ACTIVE,214.41,348.96,60.038,1562594405,"201051344000594","174011545737251",28.43,35.40,0,327.92,373.01,112.9,107.0,0.521,1363640.3,1363640.3,7082,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594421,641928.00
07/08/2019 10:00,2,4.012,ACTIVE,215.77,349.86,60.049,1562594405,"201051344000469","174011545737251",27.81,34.00,0,315.30,380.22,113.0,107.1,0.548,1343681.5,1343681.5,7084,0,0,0,L,1122011218,1,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594422,641929.00
07/08/2019 10:00,2,4.006,ACTIVE,214.64,348.06,60.049,1562594405,"201051344000585","174011545737251",28.19,36.30,0,329.13,373.31,114.6,108.7,0.544,1368234.8,1368234.8,7075,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594423,641930.00
07/08/2019 10:00,2,3.887,ACTIVE,216.22,351.37,60.049,1562594405,"201051344000853","174011545737251",28.27,37.00,0,332.73,376.31,111.3,105.5,0.521,1366567.3,1366567.3,7077,0,0,0,L,1122011218,1,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594423,641931.00
