ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 10:00,2,3.885,ACTIVE,213.96,347.46,60.054,1562594405,"201051344001145","174011545737251",28.49,32.20,0,329.13,373.01,112.1,106.2,0.526,1367809.7,1367809.7,7098,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594424,641932.00
07/08/2019 10:00,2,4.039,ACTIVE,214.41,348.96,60.049,1562594405,"201051344000438","174011545737251",28.19,35.20,0,328.82,376.01,115.3,109.3,0.544,1361278.0,1361278.0,7078,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594425,641933.00
07/08/2019 10:00,2,4.078,ACTIVE,214.41,347.46,60.043,1562594405,"201051344001135","174011545737251",27.79,36.80,0,329.13,373.01,114.7,108.8,0.508,1348591.2,1348591.2,7075,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594426,641934.00
07/08/2019 10:00,2,3.928,ACTIVE,215.54,349.26,60.049,1562594405,"201051344000983","174011545737251",28.11,35.00,0,328.52,376.62,111.8,106.0,0.535,1364679.0,1364679.0,7075,0,0,0,L,1122011218,1,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594427,641935.00
07/08/2019 10:00,2,4.119,ACTIVE,214.87,348.36,60.054,1562594405,"201051344001203","174011545737251",27.87,38.20,0,329.13,377.82,116.2,110.2,0.552,1356564.2,1356564.2,7088,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594428,641936.00
07/08/2019 10:00,2,3.957,ACTIVE,213.74,346.26,60.054,1562594405,"201051344001230","174011545737251",28.47,33.80,0,327.02,372.41,114.0,108.1,0.544,1351500.6,1351500.6,7104,0,0,0,L,1122011218,1,122.68,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594429,641937.00
07/08/2019 10:00,2,3.992,ACTIVE,213.51,347.76,60.054,1562594405,"201051344000646","174011545737251",27.99,38.80,0,327.92,372.11,113.3,107.4,0.535,1345393.7,1345393.7,7091,0,0,0,L,1122011218,1,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594430,641938.00
07/08/2019 10:00,2,3.920,ACTIVE,215.09,347.46,60.070,1562594405,"201051344000867","174011545737251",28.47,40.20,0,329.43,373.61,112.9,107.1,0.495,1341904.4,1341904.4,7079,0,0,0,L,1122011218,1,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594431,641939.00
07/08/2019 10:00,2,3.973,ACTIVE,215.32,350.77,60.049,1562594405,"201051344000633","174011545737251",27.91,35.60,0,329.43,380.22,112.4,106.5,0.535,1338915.8,1338915.8,7089,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594432,641940.00
07/08/2019 10:00,2,4.084,ACTIVE,213.51,346.86,60.054,1562594405,"201051344000955","174011545737251",28.17,39.50,0,325.52,374.81,116.5,110.5,0.561,1366057.3,1366057.3,7088,0,0,0,L,1122011218,1,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594433,641941.00
07/08/2019 10:00,2,3.900,ACTIVE,215.32,349.26,60.054,1562594405,"201051344000648","174011545737251",28.01,32.40,0,330.03,377.22,110.7,104.9,0.526,1352875.0,1352875.0,7072,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594434,641942.00
07/08/2019 10:00,2,3.977,ACTIVE,215.54,349.56,60.054,1562594405,"201051344000645","174011545737251",27.77,32.80,0,330.03,377.22,111.9,106.1,0.521,1358415.2,1358415.2,7074,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594435,641943.00
07/08/2019 10:00,2,3.877,ACTIVE,215.32,348.96,60.049,1562594405,"201051344000569","174011545737251",28.39,34.50,0,328.82,376.31,111.5,105.7,0.530,1375315.6,1375315.6,7078,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594436,641944.00
07/08/2019 10:00,2,4.006,ACTIVE,215.54,354.37,60.038,1562594405,"179051228000119","174011545737251",28.29,36.50,0,333.03,377.82,114.8,108.9,0.552,161547.7,161547.7,7138,0,0,0,L,46974696,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562594437,641945.00
07/08/2019 10:15,2,4.383,ACTIVE,216.45,351.07,59.985,1562595304,"201051344000579","174011545737251",27.99,38.20,0,333.33,381.12,124.2,118.0,0.597,1376541.3,1376541.3,7084,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595305,641946.00
07/08/2019 10:15,2,4.469,ACTIVE,215.09,349.56,59.990,1562595304,"201051344001025","174011545737251",27.97,39.00,0,329.73,378.12,126.6,120.3,0.579,1361120.0,1361120.0,7078,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595306,641947.00
07/08/2019 10:15,2,4.484,ACTIVE,215.32,351.07,59.996,1562595304,"201051344001093","174011545737251",27.59,37.80,0,330.03,382.33,125.3,119.0,0.583,1343367.3,1343367.3,7095,0,0,0,L,1122011218,1,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595307,641948.00
07/08/2019 10:15,2,4.289,ACTIVE,216.45,350.17,59.990,1562595304,"201051344000458","174011545737251",27.89,39.30,0,330.63,379.62,121.2,115.0,0.579,1357584.7,1357584.7,7070,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595308,641949.00
07/08/2019 10:15,2,4.482,ACTIVE,214.41,348.66,59.996,1562595304,"201051344000890","174011545737251",27.59,37.50,0,328.22,377.52,125.3,119.0,0.583,1358551.0,1358551.0,7084,0,0,0,L,1122011218,1,123.36,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595309,641950.00
07/08/2019 10:15,2,4.469,ACTIVE,216.45,348.36,59.996,1562595304,"201051344000988","174011545737251",17.89,35.80,0,331.23,390.44,80.9,76.2,0.393,1034983.1,1034983.1,7081,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595310,641951.00
07/08/2019 10:15,2,4.342,ACTIVE,215.54,350.77,59.990,1562595304,"201051344000582","174011545737251",27.89,35.20,0,328.52,378.42,122.7,116.5,0.579,1336005.5,1336005.5,7074,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595311,641952.00
07/08/2019 10:15,2,4.422,ACTIVE,215.32,349.86,59.996,1562595304,"201051344000868","174011545737251",27.65,35.20,0,328.52,380.52,123.8,117.6,0.575,1343966.2,1343966.2,7074,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595312,641953.00
07/08/2019 10:15,2,4.277,ACTIVE,216.45,351.97,59.996,1562595304,"201051344000576","174011545737251",28.05,36.00,0,331.53,381.73,121.5,115.4,0.579,1360495.0,1360495.0,7090,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595313,641954.00
07/08/2019 10:15,2,4.426,ACTIVE,216.22,350.47,59.985,1562595304,"201051344001158","174011545737251",27.37,37.80,0,330.33,381.12,122.7,116.5,0.575,1337804.0,1337804.0,7076,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595313,641955.00
07/08/2019 10:15,2,4.320,ACTIVE,215.09,349.26,59.985,1562595304,"201051344000917","174011545737251",28.03,40.00,0,328.22,376.62,122.6,116.4,0.570,1353015.1,1353015.1,7091,0,0,0,L,1122011218,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595315,641956.00
07/08/2019 10:15,2,4.412,ACTIVE,214.41,344.76,59.969,1562595304,"201051344000417","174011545737251",18.09,39.00,0,322.81,386.23,80.8,76.0,0.371,1072401.9,1072401.9,7097,0,0,0,L,1122011218,1,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595315,641957.00
07/08/2019 10:15,2,4.402,ACTIVE,214.41,349.86,60.001,1562595304,"201051344000685","174011545737251",27.39,35.00,0,329.73,376.62,122.0,115.8,0.592,1359178.2,1359178.2,7084,0,0,0,L,1122011218,1,123.81,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595316,641958.00
07/08/2019 10:15,2,4.443,ACTIVE,215.54,349.86,60.022,1562595304,"201051344000651","174011545737251",27.87,39.50,0,329.73,380.82,125.4,119.1,0.570,1353238.5,1353238.5,7082,0,0,0,L,1122011218,1,123.81,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595317,641959.00
07/08/2019 10:15,2,4.426,ACTIVE,215.09,349.26,59.996,1562595304,"201051344000594","174011545737251",27.55,39.80,0,327.32,377.22,123.5,117.2,0.579,1363668.3,1363668.3,7083,0,0,0,L,1122011218,1,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595318,641960.00
07/08/2019 10:15,2,4.410,ACTIVE,216.90,352.57,59.985,1562595304,"201051344000469","174011545737251",27.77,37.30,0,331.23,381.12,124.1,117.8,0.605,1343709.6,1343709.6,7085,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595319,641961.00
07/08/2019 10:15,2,4.467,ACTIVE,215.77,350.47,59.990,1562595304,"201051344000585","174011545737251",27.79,39.00,0,328.52,379.92,125.6,119.3,0.597,1368263.3,1368263.3,7076,0,0,0,L,1122011218,1,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595320,641962.00
07/08/2019 10:15,2,4.266,ACTIVE,217.13,352.27,60.022,1562595304,"201051344000853","174011545737251",28.35,39.80,0,333.33,379.92,122.5,116.3,0.579,1366595.0,1366595.0,7078,0,0,0,L,1122011218,1,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595321,641963.00
07/08/2019 10:15,2,4.324,ACTIVE,214.64,348.96,60.012,1562595304,"201051344001145","174011545737251",28.11,35.20,0,329.43,376.92,123.1,116.9,0.575,1367837.5,1367837.5,7099,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595322,641964.00
07/08/2019 10:15,2,4.502,ACTIVE,215.09,349.86,59.975,1562595304,"201051344000438","174011545737251",27.59,37.50,0,330.03,378.42,125.9,119.6,0.601,1361306.7,1361306.7,7079,0,0,0,L,1122011218,1,123.59,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595323,641965.00
07/08/2019 10:15,2,4.492,ACTIVE,215.32,349.26,59.996,1562595304,"201051344001135","174011545737251",27.61,38.60,0,328.52,376.92,125.8,119.4,0.579,1348619.7,1348619.7,7076,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595324,641966.00
07/08/2019 10:15,2,4.344,ACTIVE,216.67,351.37,59.990,1562595304,"201051344000983","174011545737251",28.03,38.00,0,330.33,380.82,123.3,117.1,0.583,1364706.8,1364706.8,7076,0,0,0,L,1122011218,1,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595325,641967.00
07/08/2019 10:15,2,4.561,ACTIVE,215.54,350.47,59.975,1562595304,"201051344001203","174011545737251",27.57,39.50,0,329.43,381.12,127.4,121.0,0.605,1356593.2,1356593.2,7089,0,0,0,L,1122011218,1,124.04,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595326,641968.00
07/08/2019 10:15,2,4.445,ACTIVE,214.41,348.36,59.985,1562595304,"201051344001230","174011545737251",27.67,36.80,0,328.22,375.71,124.6,118.3,0.592,1351529.0,1351529.0,7105,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595327,641969.00
07/08/2019 10:15,2,4.439,ACTIVE,214.41,349.56,59.990,1562595304,"201051344000646","174011545737251",27.55,41.80,0,327.92,376.31,123.9,117.6,0.583,1345421.8,1345421.8,7092,0,0,0,L,1122011218,1,123.14,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595328,641970.00
07/08/2019 10:15,2,4.424,ACTIVE,215.77,348.96,59.943,1562595304,"201051344000867","174011545737251",27.69,43.40,0,328.82,379.02,124.1,117.9,0.557,1341932.5,1341932.5,7080,0,0,0,L,1122011218,1,123.14,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595329,641971.00
07/08/2019 10:15,2,4.424,ACTIVE,216.00,353.17,59.980,1562595304,"201051344000633","174011545737251",27.49,38.60,0,332.43,381.12,123.1,116.9,0.588,1338943.7,1338943.7,7090,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595330,641972.00
07/08/2019 10:15,2,4.539,ACTIVE,214.64,348.96,59.990,1562595304,"201051344000955","174011545737251",27.69,40.40,0,328.22,377.22,127.2,120.8,0.605,1366086.2,1366086.2,7089,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595331,641973.00
07/08/2019 10:15,2,4.348,ACTIVE,216.45,351.37,59.985,1562595304,"201051344000648","174011545737251",27.53,34.80,0,331.23,380.52,121.2,115.1,0.575,1352902.4,1352902.4,7073,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595331,641974.00
07/08/2019 10:15,2,4.377,ACTIVE,216.67,351.37,59.948,1562595304,"201051344000645","174011545737251",27.69,35.60,0,333.63,380.52,122.8,116.6,0.566,1358443.0,1358443.0,7075,0,0,0,L,1122011218,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595332,641975.00
07/08/2019 10:15,2,4.346,ACTIVE,216.45,350.77,59.990,1562595304,"201051344000569","174011545737251",27.79,37.30,0,329.43,380.82,122.3,116.1,0.579,1375343.2,1375343.2,7079,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595333,641976.00
07/08/2019 10:15,2,4.432,ACTIVE,216.45,356.18,60.028,1562595304,"179051228000119","174011545737251",27.99,39.30,0,332.73,382.63,125.7,119.4,0.610,161576.2,161576.2,7139,0,0,0,L,46974696,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562595334,641977.00
07/08/2019 10:30,2,4.801,ACTIVE,216.67,352.87,60.022,1562596204,"201051344000579","174011545737251",27.77,40.60,0,333.03,383.83,135.1,128.5,0.641,1376572.2,1376572.2,7085,0,0,0,L,1122011218,1,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596206,641978.00
07/08/2019 10:30,2,5.016,ACTIVE,215.09,348.96,60.043,1562596204,"201051344001025","174011545737251",27.06,41.50,0,332.73,381.12,137.4,130.7,0.641,1361151.5,1361151.5,7079,0,0,0,L,1122011218,1,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596206,641979.00
07/08/2019 10:30,2,4.842,ACTIVE,215.32,351.67,60.033,1562596204,"201051344001093","174011545737251",27.77,40.00,0,333.03,383.53,136.2,129.5,0.636,1343398.5,1343398.5,7096,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596207,641980.00
07/08/2019 10:30,2,4.682,ACTIVE,216.67,350.77,60.017,1562596204,"201051344000458","174011545737251",27.77,41.30,0,331.83,384.73,131.8,125.3,0.619,1357614.8,1357614.8,7071,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596208,641981.00
07/08/2019 10:30,2,4.902,ACTIVE,214.19,348.96,60.028,1562596204,"201051344000890","174011545737251",27.43,39.80,0,329.43,380.82,136.3,129.6,0.636,1358582.2,1358582.2,7085,0,0,0,L,1122011218,1,123.36,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596209,641982.00
07/08/2019 10:30,2,4.834,ACTIVE,216.67,349.56,60.012,1562596204,"201051344000988","174011545737251",17.93,38.60,0,333.33,370.00,87.8,82.8,0.420,1035003.0,1035003.0,7082,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596210,641983.00
07/08/2019 10:30,2,4.812,ACTIVE,215.32,350.77,60.017,1562596204,"201051344000582","174011545737251",27.39,38.20,0,332.73,382.93,133.6,127.0,0.636,1336036.0,1336036.0,7075,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596211,641984.00
07/08/2019 10:30,2,4.867,ACTIVE,215.54,351.37,60.028,1562596204,"201051344000868","174011545737251",27.25,37.80,0,333.33,384.13,134.3,127.7,0.619,1343997.0,1343997.0,7075,0,0,0,L,1122011218,1,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596212,641985.00
07/08/2019 10:30,2,4.746,ACTIVE,216.67,354.07,60.022,1562596204,"201051344000576","174011545737251",27.45,38.60,0,332.13,384.13,132.0,125.5,0.628,1360525.2,1360525.2,7091,0,0,0,L,1122011218,1,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596213,641986.00
07/08/2019 10:30,2,4.797,ACTIVE,216.67,352.87,60.054,1562596204,"201051344001158","174011545737251",27.41,40.20,0,333.03,383.53,133.2,126.7,0.623,1337834.5,1337834.5,7077,0,0,0,L,1122011218,1,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596214,641987.00
07/08/2019 10:30,2,4.812,ACTIVE,214.87,350.17,60.028,1562596204,"201051344000917","174011545737251",27.41,41.80,0,332.13,381.42,133.7,127.1,0.628,1353045.6,1353045.6,7092,0,0,0,L,1122011218,1,123.14,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596215,641988.00
07/08/2019 10:30,2,4.828,ACTIVE,214.19,344.76,60.022,1562596204,"201051344000417","174011545737251",17.89,42.80,0,332.13,364.29,87.6,82.6,0.407,1072421.8,1072421.8,7098,0,0,0,L,1122011218,1,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596216,641989.00
07/08/2019 10:30,2,4.865,ACTIVE,214.19,349.56,60.022,1562596204,"201051344000685","174011545737251",27.06,37.50,0,332.43,379.62,133.3,126.8,0.654,1359208.6,1359208.6,7085,0,0,0,L,1122011218,1,123.59,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596217,641990.00
07/08/2019 10:30,2,4.930,ACTIVE,215.32,351.37,60.022,1562596204,"201051344000651","174011545737251",27.27,41.80,0,332.13,384.43,136.2,129.6,0.632,1353269.6,1353269.6,7083,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596218,641991.00
07/08/2019 10:30,2,4.812,ACTIVE,215.32,351.07,60.022,1562596204,"201051344000594","174011545737251",27.57,43.00,0,332.73,382.93,134.3,127.7,0.623,1363699.0,1363699.0,7084,0,0,0,L,1122011218,1,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596219,641992.00
07/08/2019 10:30,2,4.855,ACTIVE,216.90,352.87,59.985,1562596204,"201051344000469","174011545737251",27.35,39.30,0,330.63,384.43,134.6,128.0,0.623,1343740.4,1343740.4,7086,0,0,0,L,1122011218,1,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596220,641993.00
07/08/2019 10:30,2,4.930,ACTIVE,215.32,350.77,60.012,1562596204,"201051344000585","174011545737251",27.37,41.00,0,332.73,382.03,136.6,130.0,0.645,1368294.5,1368294.5,7077,0,0,0,L,1122011218,1,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596221,641994.00
07/08/2019 10:30,2,4.750,ACTIVE,217.13,353.17,60.012,1562596204,"201051344000853","174011545737251",27.63,42.00,0,333.93,383.23,133.0,126.4,0.623,1366625.5,1366625.5,7079,0,0,0,L,1122011218,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596222,641995.00
07/08/2019 10:30,2,4.783,ACTIVE,214.41,349.56,60.017,1562596204,"201051344001145","174011545737251",27.69,37.50,0,332.43,379.62,134.1,127.5,0.628,1367868.1,1367868.1,7100,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596222,641996.00
07/08/2019 10:30,2,4.846,ACTIVE,214.87,351.67,60.006,1562596204,"201051344000438","174011545737251",27.85,39.50,0,332.43,382.93,136.6,129.9,0.645,1361337.9,1361337.9,7080,0,0,0,L,1122011218,1,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596223,641997.00
07/08/2019 10:30,2,4.891,ACTIVE,214.87,348.96,59.985,1562596204,"201051344001135","174011545737251",27.53,40.60,0,331.23,380.22,136.4,129.8,0.623,1348650.9,1348650.9,7077,0,0,0,L,1122011218,1,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596224,641998.00
07/08/2019 10:30,2,4.748,ACTIVE,216.67,352.27,60.022,1562596204,"201051344000983","174011545737251",27.85,39.50,0,333.03,384.73,133.9,127.4,0.632,1364737.4,1364737.4,7077,0,0,0,L,1122011218,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596225,641999.00
07/08/2019 10:30,2,4.979,ACTIVE,215.32,351.07,60.006,1562596204,"201051344001203","174011545737251",27.39,40.60,0,333.33,383.23,138.2,131.5,0.658,1356624.9,1356624.9,7090,0,0,0,L,1122011218,1,124.04,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596226,642000.00
07/08/2019 10:30,2,4.857,ACTIVE,214.19,348.66,59.980,1562596204,"201051344001230","174011545737251",27.53,39.30,0,327.32,379.02,135.4,128.7,0.650,1351560.0,1351560.0,7106,0,0,0,L,1122011218,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596227,642001.00
07/08/2019 10:30,2,4.881,ACTIVE,213.96,349.86,60.006,1562596204,"201051344000646","174011545737251",27.21,44.00,0,328.22,380.22,134.5,127.9,0.645,1345452.6,1345452.6,7093,0,0,0,L,1122011218,1,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596228,642002.00
07/08/2019 10:30,2,4.783,ACTIVE,215.77,351.67,59.975,1562596204,"201051344000867","174011545737251",27.77,45.80,0,333.03,382.63,134.6,128.0,0.605,1341963.3,1341963.3,7081,0,0,0,L,1122011218,1,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596229,642003.00
07/08/2019 10:30,2,4.777,ACTIVE,216.00,351.97,60.017,1562596204,"201051344000633","174011545737251",27.59,40.40,0,330.63,384.13,133.4,126.8,0.636,1338974.2,1338974.2,7091,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596230,642004.00
07/08/2019 10:30,2,5.002,ACTIVE,214.19,350.47,60.012,1562596204,"201051344000955","174011545737251",27.10,43.00,0,328.82,382.93,137.2,130.5,0.663,1366117.7,1366117.7,7090,0,0,0,L,1122011218,1,122.68,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596231,642005.00
07/08/2019 10:30,2,4.684,ACTIVE,216.22,351.37,60.006,1562596204,"201051344000648","174011545737251",27.73,37.00,0,332.73,383.83,131.5,125.0,0.619,1352932.5,1352932.5,7074,0,0,0,L,1122011218,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596232,642006.00
07/08/2019 10:30,2,4.834,ACTIVE,216.67,352.57,60.001,1562596204,"201051344000645","174011545737251",27.17,37.80,0,333.03,383.83,133.1,126.5,0.628,1358473.4,1358473.4,7076,0,0,0,L,1122011218,1,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596233,642007.00
07/08/2019 10:30,2,4.748,ACTIVE,216.45,353.47,60.028,1562596204,"201051344000569","174011545737251",27.59,40.00,0,333.03,384.73,132.5,126.0,0.632,1375373.6,1375373.6,7080,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596234,642008.00
07/08/2019 10:30,2,4.840,ACTIVE,216.45,357.98,60.017,1562596204,"179051228000119","174011545737251",27.73,42.00,0,336.34,386.53,136.0,129.3,0.663,161607.4,161607.4,7140,0,0,0,L,46974696,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562596234,642009.00
07/08/2019 10:45,2,5.219,ACTIVE,218.03,354.67,59.996,1562597103,"201051344000579","174011545737251",27.29,43.80,0,322.51,391.34,144.2,137.3,0.681,1376605.4,1376605.4,7086,0,0,0,L,1122011218,1,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597105,642010.00
07/08/2019 10:45,2,5.305,ACTIVE,216.67,352.57,59.996,1562597103,"201051344001025","174011545737251",27.41,43.80,0,323.11,388.04,147.2,140.2,0.663,1361185.3,1361185.3,7080,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597106,642011.00
07/08/2019 10:45,2,5.219,ACTIVE,216.90,353.77,59.996,1562597103,"201051344001093","174011545737251",27.57,41.50,0,322.21,389.24,145.7,138.7,0.689,1343432.0,1343432.0,7097,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597107,642012.00
07/08/2019 10:45,2,5.121,ACTIVE,217.80,353.77,59.990,1562597103,"201051344000458","174011545737251",27.17,43.20,0,323.41,389.84,140.9,134.1,0.672,1357647.3,1357647.3,7072,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597107,642013.00
07/08/2019 10:45,2,5.314,ACTIVE,215.77,351.97,59.980,1562597103,"201051344000890","174011545737251",26.98,41.80,0,317.70,387.14,145.2,138.2,0.663,1358615.6,1358615.6,7086,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597108,642014.00
07/08/2019 10:45,2,5.148,ACTIVE,218.03,350.77,59.990,1562597103,"201051344000988","174011545737251",17.89,41.50,0,327.02,375.11,93.4,88.2,0.442,1035024.4,1035024.4,7083,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597109,642015.00
07/08/2019 10:45,2,5.213,ACTIVE,216.90,352.27,60.022,1562597103,"201051344000582","174011545737251",27.06,39.30,0,324.02,388.34,142.8,135.9,0.672,1336068.9,1336068.9,7076,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597110,642016.00
07/08/2019 10:45,2,5.273,ACTIVE,216.67,352.57,59.990,1562597103,"201051344000868","174011545737251",26.88,40.20,0,321.61,389.54,143.4,136.5,0.654,1344030.1,1344030.1,7076,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597111,642017.00
07/08/2019 10:45,2,5.043,ACTIVE,217.80,356.18,59.980,1562597103,"201051344000576","174011545737251",27.57,41.30,0,322.21,390.74,140.8,134.0,0.654,1360557.6,1360557.6,7092,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597112,642018.00
07/08/2019 10:45,2,5.240,ACTIVE,217.80,353.77,59.985,1562597103,"201051344001158","174011545737251",26.78,42.80,0,325.82,390.44,142.0,135.2,0.667,1337867.2,1337867.2,7078,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597113,642019.00
07/08/2019 10:45,2,5.129,ACTIVE,216.67,352.57,59.985,1562597103,"201051344000917","174011545737251",27.53,42.50,0,322.21,386.83,143.0,136.1,0.663,1353078.5,1353078.5,7093,0,0,0,L,1122011218,1,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597114,642020.00
07/08/2019 10:45,2,5.141,ACTIVE,216.00,346.86,59.990,1562597103,"201051344000417","174011545737251",17.91,45.50,0,321.61,369.40,93.3,88.1,0.424,1072443.1,1072443.1,7099,0,0,0,L,1122011218,1,123.59,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597115,642021.00
07/08/2019 10:45,2,5.174,ACTIVE,216.00,351.07,60.028,1562597103,"201051344000685","174011545737251",27.15,39.50,0,321.01,387.44,142.2,135.3,0.694,1359241.4,1359241.4,7086,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597116,642022.00
07/08/2019 10:45,2,5.295,ACTIVE,217.13,355.88,59.975,1562597103,"201051344000651","174011545737251",27.15,42.80,0,322.81,387.14,145.5,138.5,0.663,1353303.2,1353303.2,7084,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597117,642023.00
07/08/2019 10:45,2,5.178,ACTIVE,216.45,352.57,59.985,1562597103,"201051344000594","174011545737251",27.31,45.80,0,322.51,387.14,143.3,136.4,0.654,1363732.0,1363732.0,7085,0,0,0,L,1122011218,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597118,642024.00
07/08/2019 10:45,2,5.180,ACTIVE,218.03,354.37,59.964,1562597103,"201051344000469","174011545737251",27.41,41.80,0,322.21,391.64,143.7,136.8,0.694,1343773.5,1343773.5,7087,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597119,642025.00
07/08/2019 10:45,2,5.273,ACTIVE,217.13,354.37,59.990,1562597103,"201051344000585","174011545737251",27.29,43.20,0,324.02,387.14,145.8,138.8,0.672,1368328.1,1368328.1,7078,0,0,0,L,1122011218,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597119,642026.00
07/08/2019 10:45,2,5.086,ACTIVE,218.26,354.37,59.996,1562597103,"201051344000853","174011545737251",27.61,44.30,0,326.72,391.04,142.2,135.3,0.667,1366658.2,1366658.2,7080,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597120,642027.00
07/08/2019 10:45,2,5.098,ACTIVE,216.00,351.07,60.001,1562597103,"201051344001145","174011545737251",27.69,39.30,0,323.72,387.14,142.9,136.0,0.672,1367901.2,1367901.2,7101,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597121,642028.00
07/08/2019 10:45,2,5.252,ACTIVE,216.45,353.17,59.990,1562597103,"201051344000438","174011545737251",27.33,42.80,0,322.21,387.44,145.4,138.5,0.672,1361371.5,1361371.5,7081,0,0,0,L,1122011218,1,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597122,642029.00
07/08/2019 10:45,2,5.316,ACTIVE,216.67,352.57,59.996,1562597103,"201051344001135","174011545737251",27.02,43.20,0,322.81,387.14,145.5,138.5,0.667,1348684.4,1348684.4,7078,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597123,642030.00
07/08/2019 10:45,2,5.193,ACTIVE,218.03,354.67,59.980,1562597103,"201051344000983","174011545737251",27.14,42.00,0,321.01,389.54,142.7,135.8,0.672,1364770.4,1364770.4,7078,0,0,0,L,1122011218,1,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597124,642031.00
07/08/2019 10:45,2,5.355,ACTIVE,216.90,352.87,59.990,1562597103,"201051344001203","174011545737251",27.17,42.30,0,323.41,389.24,147.3,140.2,0.694,1356658.9,1356658.9,7091,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597125,642032.00
07/08/2019 10:45,2,5.211,ACTIVE,215.54,351.07,59.985,1562597103,"201051344001230","174011545737251",27.35,41.00,0,316.20,385.93,144.3,137.3,0.685,1351593.3,1351593.3,7107,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597126,642033.00
07/08/2019 10:45,2,5.254,ACTIVE,215.54,352.87,59.980,1562597103,"201051344000646","174011545737251",27.02,45.50,0,321.91,386.83,143.8,136.9,0.685,1345485.8,1345485.8,7094,0,0,0,L,1122011218,1,123.81,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597127,642034.00
07/08/2019 10:45,2,5.223,ACTIVE,216.90,351.67,59.969,1562597103,"201051344000867","174011545737251",27.17,47.80,0,322.21,389.24,143.8,136.8,0.654,1341996.5,1341996.5,7082,0,0,0,L,1122011218,1,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597128,642035.00
07/08/2019 10:45,2,5.150,ACTIVE,217.13,354.07,59.990,1562597103,"201051344000633","174011545737251",27.29,43.40,0,321.61,389.84,142.5,135.6,0.650,1339007.1,1339007.1,7092,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597129,642036.00
07/08/2019 10:45,2,5.316,ACTIVE,215.77,350.47,60.006,1562597103,"201051344000955","174011545737251",27.17,44.50,0,317.40,388.94,146.3,139.3,0.681,1366151.5,1366151.5,7091,0,0,0,L,1122011218,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597130,642037.00
07/08/2019 10:45,2,5.043,ACTIVE,217.58,353.47,59.985,1562597103,"201051344000648","174011545737251",27.55,38.80,0,322.21,391.34,140.6,133.8,0.663,1352965.0,1352965.0,7075,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597131,642038.00
07/08/2019 10:45,2,5.178,ACTIVE,217.80,353.47,59.990,1562597103,"201051344000645","174011545737251",27.10,39.80,0,322.21,389.84,142.0,135.1,0.650,1358506.2,1358506.2,7077,0,0,0,L,1122011218,1,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597132,642039.00
07/08/2019 10:45,2,5.148,ACTIVE,217.58,354.37,59.990,1562597103,"201051344000569","174011545737251",27.21,41.80,0,322.51,390.74,141.8,134.9,0.667,1375406.3,1375406.3,7081,0,0,0,L,1122011218,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597133,642040.00
07/08/2019 10:45,2,5.207,ACTIVE,217.58,359.18,59.996,1562597103,"179051228000119","174011545737251",27.49,44.50,0,328.52,394.35,145.0,138.0,0.703,161640.9,161640.9,7141,0,0,0,L,46974696,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562597134,642041.00
07/08/2019 11:00,2,5.570,ACTIVE,218.26,355.88,60.033,1562598004,"201051344000579","174011545737251",26.98,46.20,0,332.73,389.84,152.1,144.9,0.716,1376640.7,1376640.7,7087,0,0,0,L,1122011218,1,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598005,642042.00
07/08/2019 11:00,2,5.693,ACTIVE,216.45,354.97,60.059,1562598004,"201051344001025","174011545737251",26.80,46.00,0,333.63,390.74,154.5,147.2,0.712,1361221.2,1361221.2,7081,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598006,642043.00
07/08/2019 11:00,2,5.545,ALERT,216.90,355.88,60.022,1562598004,"201051344001093","174011545737251",27.14,43.60,0,299.67,390.14,152.4,145.2,0.689,1343467.2,1343467.2,7098,0,0,0,L,1122011218,1,124.27,123.14,0002,42,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598008,642044.00
07/08/2019 11:00,2,5.424,ACTIVE,218.26,356.48,60.043,1562598004,"201051344000458","174011545737251",27.15,45.50,0,331.53,389.84,149.1,142.0,0.707,1357681.9,1357681.9,7073,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598009,642045.00
07/08/2019 11:00,2,5.607,ACTIVE,215.77,352.57,60.028,1562598004,"201051344000890","174011545737251",26.92,44.50,0,332.73,388.94,152.8,145.6,0.707,1358651.1,1358651.1,7087,0,0,0,L,1122011218,1,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598010,642046.00
07/08/2019 11:00,2,5.385,ACTIVE,218.26,351.67,59.996,1562598004,"201051344000988","174011545737251",17.91,43.40,0,333.93,375.11,97.7,92.3,0.464,1035046.9,1035046.9,7084,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598011,642047.00
07/08/2019 11:00,2,5.494,ACTIVE,216.67,355.58,60.038,1562598004,"201051344000582","174011545737251",27.08,42.00,0,333.03,390.44,150.6,143.4,0.694,1336103.9,1336103.9,7077,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598012,642048.00
07/08/2019 11:00,2,5.559,ACTIVE,217.13,353.17,60.038,1562598004,"201051344000868","174011545737251",26.86,42.00,0,332.43,389.24,151.1,143.9,0.689,1344065.2,1344065.2,7077,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598013,642049.00
07/08/2019 11:00,2,5.449,ALERT,218.03,357.08,60.043,1562598004,"201051344000576","174011545737251",26.90,43.60,0,301.77,390.14,148.4,141.3,0.703,1360592.0,1360592.0,7093,0,0,0,L,1122011218,1,124.04,123.81,0002,39,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598015,642050.00
07/08/2019 11:00,2,5.486,ACTIVE,218.03,356.18,60.065,1562598004,"201051344001158","174011545737251",26.92,45.80,0,332.73,388.94,149.6,142.4,0.707,1337902.0,1337902.0,7079,0,0,0,L,1122011218,1,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598016,642051.00
07/08/2019 11:00,2,5.473,ACTIVE,216.45,355.28,60.070,1562598004,"201051344000917","174011545737251",27.25,44.30,0,331.83,389.84,151.0,143.8,0.698,1353113.6,1353113.6,7094,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598017,642052.00
07/08/2019 11:00,2,5.391,ACTIVE,215.77,348.06,60.043,1562598004,"201051344000417","174011545737251",17.93,47.30,0,331.83,371.51,97.8,92.4,0.451,1072465.8,1072465.8,7100,0,0,0,L,1122011218,1,123.59,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598017,642053.00
07/08/2019 11:00,2,5.545,ACTIVE,215.77,353.47,60.033,1562598004,"201051344000685","174011545737251",26.76,41.30,0,333.33,388.94,150.2,143.1,0.734,1359276.4,1359276.4,7087,0,0,0,L,1122011218,1,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598018,642054.00
07/08/2019 11:00,2,5.559,ACTIVE,216.90,355.28,60.038,1562598004,"201051344000651","174011545737251",27.17,45.30,0,332.13,389.24,152.9,145.7,0.698,1353338.8,1353338.8,7085,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598019,642055.00
07/08/2019 11:00,2,5.570,ACTIVE,216.67,354.97,60.038,1562598004,"201051344000594","174011545737251",26.88,48.30,0,332.43,389.24,151.7,144.5,0.712,1363767.2,1363767.2,7086,0,0,0,L,1122011218,1,123.36,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598020,642056.00
07/08/2019 11:00,2,5.514,ACTIVE,218.48,356.18,60.065,1562598004,"201051344000469","174011545737251",27.10,43.60,0,332.13,389.84,151.2,144.0,0.729,1343808.7,1343808.7,7088,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598021,642057.00
07/08/2019 11:00,2,5.600,ACTIVE,216.90,354.97,60.054,1562598004,"201051344000585","174011545737251",27.12,45.50,0,332.73,388.94,153.8,146.5,0.734,1368363.9,1368363.9,7079,0,0,0,L,1122011218,1,123.81,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598022,642058.00
07/08/2019 11:00,2,5.537,ACTIVE,218.71,357.98,60.038,1562598004,"201051344000853","174011545737251",26.76,47.00,0,335.74,391.94,150.1,142.9,0.694,1366693.1,1366693.1,7081,0,0,0,L,1122011218,1,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598023,642059.00
07/08/2019 11:00,2,5.508,ACTIVE,215.77,354.67,60.043,1562598004,"201051344001145","174011545737251",27.17,41.00,0,330.33,389.24,151.6,144.4,0.707,1367936.4,1367936.4,7102,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598024,642060.00
07/08/2019 11:00,2,5.570,ACTIVE,216.45,354.07,60.043,1562598004,"201051344000438","174011545737251",27.17,44.50,0,333.33,391.34,153.4,146.1,0.725,1361407.2,1361407.2,7082,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598025,642061.00
07/08/2019 11:00,2,5.658,ACTIVE,216.45,353.77,60.033,1562598004,"201051344001135","174011545737251",26.76,45.00,0,332.13,389.54,153.3,146.1,0.698,1348720.1,1348720.1,7079,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598026,642062.00
07/08/2019 11:00,2,5.473,ACTIVE,218.26,355.88,60.038,1562598004,"201051344000983","174011545737251",27.27,44.30,0,331.53,389.54,151.1,143.9,0.712,1364805.5,1364805.5,7079,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598027,642063.00
07/08/2019 11:00,2,5.656,ACTIVE,216.67,353.47,60.038,1562598004,"201051344001203","174011545737251",27.15,44.30,0,330.03,390.74,155.6,148.2,0.738,1356695.0,1356695.0,7092,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598028,642064.00
07/08/2019 11:00,2,5.506,ACTIVE,215.32,351.97,60.038,1562598004,"201051344001230","174011545737251",27.41,42.30,0,331.53,385.63,152.7,145.5,0.729,1351628.8,1351628.8,7108,0,0,0,L,1122011218,1,123.59,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598029,642065.00
07/08/2019 11:00,2,5.664,ACTIVE,215.54,352.87,60.049,1562598004,"201051344000646","174011545737251",26.44,47.30,0,332.13,388.94,151.7,144.5,0.716,1345521.0,1345521.0,7095,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598030,642066.00
07/08/2019 11:00,2,5.607,ACTIVE,216.90,351.97,60.043,1562598004,"201051344000867","174011545737251",26.78,49.80,0,332.43,387.74,151.9,144.7,0.676,1342031.8,1342031.8,7083,0,0,0,L,1122011218,1,123.59,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598031,642067.00
07/08/2019 11:00,2,5.529,ACTIVE,217.35,355.28,60.043,1562598004,"201051344000633","174011545737251",26.94,45.50,0,331.83,389.24,150.8,143.7,0.716,1339042.1,1339042.1,7093,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598032,642068.00
07/08/2019 11:00,2,5.684,ACTIVE,215.77,352.27,60.038,1562598004,"201051344000955","174011545737251",26.80,47.80,0,327.02,389.54,154.2,146.9,0.725,1366187.4,1366187.4,7092,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598033,642069.00
07/08/2019 11:00,2,5.385,ACTIVE,217.80,355.28,60.028,1562598004,"201051344000648","174011545737251",27.31,41.30,0,321.61,414.19,148.8,141.7,0.703,1352999.6,1352999.6,7076,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598034,642070.00
07/08/2019 11:00,2,5.504,ACTIVE,218.03,355.58,60.049,1562598004,"201051344000645","174011545737251",26.88,42.00,0,312.29,409.98,149.9,142.7,0.685,1358541.0,1358541.0,7078,0,0,0,L,1122011218,1,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598035,642071.00
07/08/2019 11:00,2,5.498,ACTIVE,218.03,356.78,60.038,1562598004,"201051344000569","174011545737251",26.90,43.60,0,331.83,389.24,149.8,142.6,0.712,1375441.1,1375441.1,7082,0,0,0,L,1122011218,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598036,642072.00
07/08/2019 11:00,2,5.535,ACTIVE,217.80,361.59,60.033,1562598004,"179051228000119","174011545737251",27.29,46.60,0,319.81,403.97,152.9,145.7,0.725,161676.5,161676.5,7143,0,0,0,L,46974696,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598037,642073.00
