ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 11:15,2,5.889,ACTIVE,218.03,356.78,60.022,1562598904,"201051344000579","174011545737251",27.08,47.80,0,313.80,395.85,161.5,154.0,0.769,1376678.2,1376678.2,7088,0,0,0,L,1122011218,1,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598905,642074.00
07/08/2019 11:15,2,6.035,ALERT,216.00,353.47,60.022,1562598904,"201051344001025","174011545737251",26.90,47.50,0,281.03,409.68,164.3,156.7,0.747,1361259.2,1361259.2,7082,0,0,0,L,1122011218,1,123.59,122.68,0002,43,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598907,642075.00
07/08/2019 11:15,2,5.875,ALERT,216.45,354.37,60.006,1562598904,"201051344001093","174011545737251",27.17,44.80,0,278.93,406.07,161.8,154.2,0.751,1343504.7,1343504.7,7100,0,0,0,L,1122011218,1,124.27,122.68,0002,43,0,0,0,0,0,0,1,928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598909,642076.00
07/08/2019 11:15,2,5.787,ACTIVE,218.26,356.78,60.022,1562598904,"201051344000458","174011545737251",27.04,47.30,0,313.20,396.45,158.4,151.0,0.751,1357718.6,1357718.6,7074,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598910,642077.00
07/08/2019 11:15,2,5.980,ACTIVE,215.09,353.17,60.017,1562598904,"201051344000890","174011545737251",26.80,45.30,0,283.14,419.30,162.2,154.6,0.765,1358688.8,1358688.8,7088,0,0,0,L,1122011218,1,123.81,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598911,642078.00
07/08/2019 11:15,2,5.693,ACTIVE,218.26,352.87,60.028,1562598904,"201051344000988","174011545737251",17.87,45.50,0,317.70,379.32,103.1,97.6,0.491,1035070.7,1035070.7,7085,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598912,642079.00
07/08/2019 11:15,2,5.850,ALERT,216.22,354.67,60.028,1562598904,"201051344000582","174011545737251",27.00,43.20,0,280.43,408.48,159.8,152.3,0.765,1336140.9,1336140.9,7078,0,0,0,L,1122011218,1,123.81,122.91,0002,39,0,0,0,0,0,0,1,933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598914,642080.00
07/08/2019 11:15,2,5.826,ACTIVE,216.67,354.07,60.017,1562598904,"201051344000868","174011545737251",27.10,44.00,0,314.40,392.25,159.9,152.4,0.729,1344102.5,1344102.5,7078,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598915,642081.00
07/08/2019 11:15,2,5.775,ALERT,218.03,357.08,60.001,1562598904,"201051344000576","174011545737251",27.00,44.80,0,301.17,400.06,157.9,150.5,0.742,1360628.5,1360628.5,7095,0,0,0,L,1122011218,1,123.81,123.81,0002,41,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598916,642082.00
07/08/2019 11:15,2,5.902,ACTIVE,218.03,356.78,60.006,1562598904,"201051344001158","174011545737251",26.58,46.40,0,311.99,396.45,158.8,151.4,0.742,1337938.9,1337938.9,7080,0,0,0,L,1122011218,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598917,642083.00
07/08/2019 11:15,2,5.961,ALERT,216.00,352.87,59.980,1562598904,"201051344000917","174011545737251",26.48,45.50,0,278.03,406.97,159.8,152.3,0.760,1353150.7,1353150.7,7095,0,0,0,L,1122011218,1,123.81,122.91,0002,41,0,0,0,0,0,0,1,927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598919,642084.00
07/08/2019 11:15,2,5.732,ALERT,215.32,348.36,60.028,1562598904,"201051344000417","174011545737251",17.89,48.80,0,290.65,385.03,104.0,98.4,0.491,1072489.7,1072489.7,7101,0,0,0,L,1122011218,1,123.36,122.23,0002,44,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598921,642085.00
07/08/2019 11:15,2,5.910,ACTIVE,215.09,353.77,60.028,1562598904,"201051344000685","174011545737251",26.94,42.50,0,285.54,415.69,161.1,153.6,0.787,1359313.7,1359313.7,7088,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598922,642086.00
07/08/2019 11:15,2,5.971,ACTIVE,216.45,356.48,60.059,1562598904,"201051344000651","174011545737251",26.90,47.00,0,289.45,419.60,162.6,155.0,0.742,1353376.7,1353376.7,7086,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598923,642087.00
07/08/2019 11:15,2,5.961,ACTIVE,216.45,356.18,60.012,1562598904,"201051344000594","174011545737251",26.56,50.40,0,311.39,393.45,160.4,152.9,0.738,1363804.7,1363804.7,7087,0,0,0,L,1122011218,1,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598924,642088.00
07/08/2019 11:15,2,5.779,ACTIVE,218.26,357.98,60.022,1562598904,"201051344000469","174011545737251",27.35,44.50,0,313.50,397.35,160.1,152.6,0.773,1343846.1,1343846.1,7089,0,0,0,L,1122011218,1,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598925,642089.00
07/08/2019 11:15,2,6.070,ALERT,216.45,354.67,60.038,1562598904,"201051344000585","174011545737251",26.60,46.60,0,279.83,407.87,163.5,155.9,0.787,1368401.8,1368401.8,7080,0,0,0,L,1122011218,1,123.59,123.14,0002,43,0,0,0,0,0,0,1,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598927,642090.00
07/08/2019 11:15,2,5.816,ALERT,218.48,359.18,60.049,1562598904,"201051344000853","174011545737251",27.10,49.00,0,293.36,397.66,159.5,152.0,0.738,1366730.1,1366730.1,7082,0,0,0,L,1122011218,1,124.49,124.27,0002,46,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598929,642091.00
07/08/2019 11:15,2,5.820,ALERT,215.32,353.47,60.070,1562598904,"201051344001145","174011545737251",27.33,42.30,0,278.93,406.37,161.1,153.5,0.751,1367973.9,1367973.9,7103,0,0,0,L,1122011218,1,123.59,122.46,0002,41,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598931,642092.00
07/08/2019 11:15,2,5.990,ALERT,215.77,354.67,59.996,1562598904,"201051344000438","174011545737251",26.80,45.30,0,278.93,408.48,162.7,155.1,0.765,1361445.0,1361445.0,7083,0,0,0,L,1122011218,1,124.04,122.68,0002,41,0,0,0,0,0,0,1,991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598932,642093.00
07/08/2019 11:15,2,5.980,ALERT,216.00,354.67,60.038,1562598904,"201051344001135","174011545737251",26.92,46.80,0,281.03,407.57,162.9,155.3,0.751,1348758.0,1348758.0,7080,0,0,0,L,1122011218,1,123.81,122.68,0002,44,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598934,642094.00
07/08/2019 11:15,2,5.836,ACTIVE,218.03,356.18,60.033,1562598904,"201051344000983","174011545737251",27.17,46.00,0,314.10,402.77,160.6,153.0,0.751,1364843.0,1364843.0,7080,0,0,0,L,1122011218,1,124.04,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598935,642095.00
07/08/2019 11:15,2,6.035,ALERT,216.22,354.97,60.028,1562598904,"201051344001203","174011545737251",27.00,46.20,0,280.13,408.78,165.0,157.3,0.782,1356733.5,1356733.5,7093,0,0,0,L,1122011218,1,124.49,122.68,0002,41,0,0,0,0,0,0,1,986,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598937,642096.00
07/08/2019 11:15,2,5.898,ALERT,214.87,353.17,60.038,1562598904,"201051344001230","174011545737251",27.17,43.40,0,280.13,408.18,162.3,154.8,0.778,1351666.7,1351666.7,7109,0,0,0,L,1122011218,1,123.36,122.01,0002,39,0,0,0,0,0,0,1,993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598939,642097.00
07/08/2019 11:15,2,6.004,ALERT,214.87,353.47,60.038,1562598904,"201051344000646","174011545737251",26.64,48.30,0,281.33,409.08,161.8,154.3,0.778,1345558.7,1345558.7,7096,0,0,0,L,1122011218,1,123.59,122.23,0002,44,0,0,0,0,0,0,1,996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598941,642098.00
07/08/2019 11:15,2,5.922,ACTIVE,217.13,355.58,60.043,1562598904,"201051344000867","174011545737251",26.94,50.80,0,311.69,391.94,161.4,153.9,0.729,1342069.6,1342069.6,7084,0,0,0,L,1122011218,1,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598942,642099.00
07/08/2019 11:15,2,5.871,ACTIVE,217.35,357.68,60.022,1562598904,"201051344000633","174011545737251",26.92,46.80,0,311.39,397.35,160.0,152.5,0.760,1339079.6,1339079.6,7094,0,0,0,L,1122011218,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598943,642100.00
07/08/2019 11:15,2,6.041,ALERT,215.32,353.47,60.043,1562598904,"201051344000955","174011545737251",26.88,49.50,0,279.23,407.87,164.4,156.8,0.769,1366225.7,1366225.7,7093,0,0,0,L,1122011218,1,123.14,122.46,0002,43,0,0,0,0,0,0,1,988,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598945,642101.00
07/08/2019 11:15,2,5.820,ACTIVE,217.80,357.08,60.028,1562598904,"201051344000648","174011545737251",26.90,42.30,0,312.89,397.66,158.6,151.2,0.751,1353036.6,1353036.6,7077,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598946,642102.00
07/08/2019 11:15,2,5.885,ALERT,218.03,356.48,60.028,1562598904,"201051344000645","174011545737251",26.84,44.50,0,298.77,396.15,159.7,152.2,0.738,1358578.2,1358578.2,7079,0,0,0,L,1122011218,1,124.27,124.04,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598947,642103.00
07/08/2019 11:15,2,5.855,ALERT,217.80,356.78,60.049,1562598904,"201051344000569","174011545737251",27.00,46.20,0,301.77,395.25,160.0,152.5,0.751,1375478.3,1375478.3,7083,0,0,0,L,1122011218,1,123.36,124.27,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598949,642104.00
07/08/2019 11:15,2,5.924,ACTIVE,218.03,362.79,60.028,1562598904,"179051228000119","174011545737251",27.25,48.80,0,313.20,400.96,163.4,155.8,0.809,161714.7,161714.7,7144,0,0,0,L,46974696,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562598950,642105.00
07/08/2019 11:30,2,6.188,ACTIVE,218.26,358.28,60.022,1562599804,"201051344000579","174011545737251",26.88,49.30,0,337.54,397.96,168.4,160.6,0.800,1376717.5,1376717.5,7089,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599805,642106.00
07/08/2019 11:30,2,6.201,ACTIVE,216.45,355.28,60.012,1562599804,"201051344001025","174011545737251",27.29,48.00,0,332.43,395.55,171.4,163.5,0.773,1361299.3,1361299.3,7084,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599806,642107.00
07/08/2019 11:30,2,6.166,ACTIVE,216.67,357.38,60.017,1562599804,"201051344001093","174011545737251",27.08,45.50,0,331.83,395.25,169.1,161.3,0.791,1343544.1,1343544.1,7102,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599807,642108.00
07/08/2019 11:30,2,6.080,ACTIVE,218.48,356.78,60.017,1562599804,"201051344000458","174011545737251",26.98,48.00,0,333.63,398.26,166.0,158.3,0.782,1357757.1,1357757.1,7075,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599808,642109.00
07/08/2019 11:30,2,6.268,ACTIVE,215.54,353.17,60.012,1562599804,"201051344000890","174011545737251",26.44,46.60,0,331.83,394.65,167.8,160.1,0.778,1358728.2,1358728.2,7089,0,0,0,L,1122011218,1,124.04,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599809,642110.00
07/08/2019 11:30,2,5.922,ACTIVE,218.48,354.37,60.028,1562599804,"201051344000988","174011545737251",17.95,45.80,0,336.64,380.82,107.7,102.0,0.513,1035095.6,1035095.6,7086,0,0,0,L,1122011218,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599810,642111.00
07/08/2019 11:30,2,6.191,ACTIVE,216.90,354.67,60.028,1562599804,"201051344000582","174011545737251",26.56,44.50,0,331.83,394.95,166.5,158.8,0.791,1336179.8,1336179.8,7080,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599811,642112.00
07/08/2019 11:30,2,6.174,ACTIVE,216.90,356.18,60.022,1562599804,"201051344000868","174011545737251",26.80,44.80,0,331.23,394.65,167.6,159.8,0.765,1344141.5,1344141.5,7079,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599812,642113.00
07/08/2019 11:30,2,6.051,ACTIVE,218.26,358.88,60.022,1562599804,"201051344000576","174011545737251",27.00,45.80,0,336.94,398.56,165.4,157.8,0.787,1360666.9,1360666.9,7097,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599813,642114.00
07/08/2019 11:30,2,6.184,ACTIVE,218.26,358.58,60.017,1562599804,"201051344001158","174011545737251",26.50,47.50,0,336.04,394.05,165.9,158.2,0.782,1337977.5,1337977.5,7081,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599814,642115.00
07/08/2019 11:30,2,6.082,ACTIVE,216.67,354.97,60.033,1562599804,"201051344000917","174011545737251",27.04,46.80,0,332.43,394.05,166.4,158.7,0.787,1353189.5,1353189.5,7097,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599815,642116.00
07/08/2019 11:30,2,5.900,ACTIVE,215.77,350.17,60.033,1562599804,"201051344000417","174011545737251",17.89,49.30,0,332.73,376.31,106.9,101.3,0.513,1072514.6,1072514.6,7103,0,0,0,L,1122011218,1,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599816,642117.00
07/08/2019 11:30,2,6.229,ACTIVE,215.77,354.97,60.017,1562599804,"201051344000685","174011545737251",26.36,43.80,0,332.43,394.35,166.3,158.6,0.809,1359352.6,1359352.6,7089,0,0,0,L,1122011218,1,124.49,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599817,642118.00
07/08/2019 11:30,2,6.322,ACTIVE,217.13,355.28,60.033,1562599804,"201051344000651","174011545737251",26.46,48.80,0,330.93,394.65,169.4,161.6,0.769,1353416.1,1353416.1,7087,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599818,642119.00
07/08/2019 11:30,2,6.223,ACTIVE,216.45,354.37,60.022,1562599804,"201051344000594","174011545737251",26.42,52.80,0,331.23,393.75,166.5,158.8,0.773,1363843.5,1363843.5,7088,0,0,0,L,1122011218,1,123.14,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599819,642120.00
07/08/2019 11:30,2,6.221,ACTIVE,218.48,359.48,60.065,1562599804,"201051344000469","174011545737251",26.68,45.50,0,336.34,395.85,168.2,160.4,0.804,1343885.0,1343885.0,7090,0,0,0,L,1122011218,1,123.59,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599820,642121.00
07/08/2019 11:30,2,6.293,ACTIVE,216.90,355.28,60.028,1562599804,"201051344000585","174011545737251",26.86,48.30,0,330.93,394.35,171.2,163.3,0.791,1368441.5,1368441.5,7082,0,0,0,L,1122011218,1,123.81,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599821,642122.00
07/08/2019 11:30,2,6.107,ACTIVE,218.71,360.69,60.022,1562599804,"201051344000853","174011545737251",27.02,49.80,0,338.44,398.86,167.1,159.4,0.782,1366768.8,1366768.8,7084,0,0,0,L,1122011218,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599821,642123.00
07/08/2019 11:30,2,6.115,ACTIVE,215.77,355.58,60.001,1562599804,"201051344001145","174011545737251",26.82,44.50,0,333.03,394.35,166.2,158.5,0.778,1368012.7,1368012.7,7105,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599822,642124.00
07/08/2019 11:30,2,6.143,ACTIVE,216.22,354.97,60.012,1562599804,"201051344000438","174011545737251",27.06,47.00,0,330.63,395.25,168.2,160.4,0.795,1361484.2,1361484.2,7085,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599823,642125.00
07/08/2019 11:30,2,6.293,ACTIVE,216.45,356.48,60.017,1562599804,"201051344001135","174011545737251",26.62,47.50,0,333.33,394.95,169.5,161.7,0.791,1348797.3,1348797.3,7082,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599824,642126.00
07/08/2019 11:30,2,6.133,ACTIVE,218.48,359.18,60.022,1562599804,"201051344000983","174011545737251",27.08,46.40,0,333.63,395.55,168.2,160.4,0.791,1364881.7,1364881.7,7081,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599825,642127.00
07/08/2019 11:30,2,6.287,ACTIVE,216.90,354.07,60.028,1562599804,"201051344001203","174011545737251",27.06,47.80,0,332.13,395.85,172.3,164.4,0.813,1356773.2,1356773.2,7095,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599826,642128.00
07/08/2019 11:30,2,6.176,ACTIVE,215.32,354.07,60.028,1562599804,"201051344001230","174011545737251",26.86,45.00,0,326.72,390.14,168.0,160.2,0.800,1351705.6,1351705.6,7111,0,0,0,L,1122011218,1,123.81,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599827,642129.00
07/08/2019 11:30,2,6.211,ACTIVE,215.32,356.18,60.038,1562599804,"201051344000646","174011545737251",26.78,50.00,0,328.52,395.25,168.3,160.5,0.804,1345597.6,1345597.6,7098,0,0,0,L,1122011218,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599828,642130.00
07/08/2019 11:30,2,6.211,ACTIVE,217.35,357.68,60.017,1562599804,"201051344000867","174011545737251",26.72,52.30,0,331.53,392.25,168.1,160.3,0.760,1342108.3,1342108.3,7085,0,0,0,L,1122011218,1,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599829,642131.00
07/08/2019 11:30,2,6.203,ACTIVE,217.58,358.28,60.028,1562599804,"201051344000633","174011545737251",26.50,48.30,0,329.73,394.35,166.4,158.7,0.782,1339118.0,1339118.0,7095,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599830,642132.00
07/08/2019 11:30,2,6.354,ACTIVE,215.54,354.97,60.043,1562599804,"201051344000955","174011545737251",26.34,51.00,0,331.83,393.15,169.7,161.9,0.791,1366264.9,1366264.9,7095,0,0,0,L,1122011218,1,123.36,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599831,642133.00
07/08/2019 11:30,2,6.029,ACTIVE,218.03,358.88,60.038,1562599804,"201051344000648","174011545737251",27.00,43.80,0,336.04,394.65,164.7,157.0,0.778,1353074.5,1353074.5,7078,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599832,642134.00
07/08/2019 11:30,2,6.201,ACTIVE,218.26,358.88,60.028,1562599804,"201051344000645","174011545737251",26.52,44.80,0,333.63,396.75,166.6,158.8,0.765,1358616.3,1358616.3,7081,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599833,642135.00
07/08/2019 11:30,2,6.135,ACTIVE,218.03,359.18,60.028,1562599804,"201051344000569","174011545737251",26.82,46.80,0,332.43,394.95,166.7,158.9,0.782,1375516.5,1375516.5,7085,0,0,0,L,1122011218,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599834,642136.00
07/08/2019 11:30,2,6.197,ACTIVE,217.80,362.49,60.043,1562599804,"179051228000119","174011545737251",27.04,50.00,0,336.04,399.46,169.7,161.9,0.826,161753.6,161753.6,7145,0,0,0,L,46974696,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562599835,642137.00
07/08/2019 11:45,2,6.305,ALERT,218.93,360.08,60.012,1562600703,"201051344000579","174011545737251",27.27,49.30,0,302.98,400.96,174.1,166.1,0.822,1376758.2,1376758.2,7090,0,0,0,L,1122011218,1,124.04,124.27,0002,43,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600706,642138.00
07/08/2019 11:45,2,6.590,ACTIVE,216.45,356.18,60.028,1562600703,"201051344001025","174011545737251",26.84,49.30,0,331.83,399.16,178.9,170.8,0.826,1361341.2,1361341.2,7085,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600707,642139.00
07/08/2019 11:45,2,6.312,ACTIVE,216.67,357.08,60.006,1562600703,"201051344001093","174011545737251",27.49,46.00,0,311.69,418.09,175.6,167.6,0.822,1343585.4,1343585.4,7103,0,0,0,L,1122011218,1,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600707,642140.00
07/08/2019 11:45,2,6.318,ALERT,218.71,357.98,60.006,1562600703,"201051344000458","174011545737251",26.94,48.80,0,302.98,399.76,172.3,164.4,0.804,1357797.3,1357797.3,7076,0,0,0,L,1122011218,1,124.27,124.72,0002,43,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600709,642141.00
07/08/2019 11:45,2,6.549,ACTIVE,215.32,354.37,60.017,1562600703,"201051344000890","174011545737251",26.38,49.80,0,333.03,396.15,175.0,167.0,0.809,1358769.1,1358769.1,7090,0,0,0,L,1122011218,1,124.04,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600710,642142.00
07/08/2019 11:45,2,6.143,ACTIVE,218.93,354.97,60.017,1562600703,"201051344000988","174011545737251",17.91,46.20,0,324.32,395.25,111.4,105.6,0.530,1035121.6,1035121.6,7087,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600711,642143.00
07/08/2019 11:45,2,6.531,ACTIVE,216.67,358.28,60.022,1562600703,"201051344000582","174011545737251",26.24,45.30,0,331.23,397.35,173.4,165.5,0.826,1336220.5,1336220.5,7081,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600712,642144.00
07/08/2019 11:45,2,6.457,ACTIVE,217.58,358.88,59.975,1562600703,"201051344000868","174011545737251",26.72,45.50,0,331.53,395.85,174.8,166.8,0.804,1344182.4,1344182.4,7080,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600713,642145.00
07/08/2019 11:45,2,6.307,ACTIVE,218.71,360.38,60.012,1562600703,"201051344000576","174011545737251",26.98,46.60,0,315.90,430.72,172.2,164.3,0.813,1360707.2,1360707.2,7098,0,0,0,L,1122011218,1,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600714,642146.00
07/08/2019 11:45,2,6.494,ALERT,218.71,358.58,60.006,1562600703,"201051344001158","174011545737251",26.26,48.00,0,302.07,400.36,172.7,164.7,0.804,1338017.8,1338017.8,7082,0,0,0,L,1122011218,1,123.81,124.04,0002,45,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600716,642147.00
07/08/2019 11:45,2,6.424,ALERT,216.45,356.48,60.012,1562600703,"201051344000917","174011545737251",26.72,46.80,0,292.46,398.26,173.8,165.8,0.831,1353230.1,1353230.1,7098,0,0,0,L,1122011218,1,124.04,123.14,0002,42,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600718,642148.00
07/08/2019 11:45,2,6.150,ACTIVE,215.54,348.96,60.006,1562600703,"201051344000417","174011545737251",17.89,50.60,0,332.13,376.31,111.6,105.8,0.530,1072540.6,1072540.6,7104,0,0,0,L,1122011218,1,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600719,642149.00
07/08/2019 11:45,2,6.449,ACTIVE,215.54,355.28,60.006,1562600703,"201051344000685","174011545737251",26.50,46.00,0,333.03,395.55,173.1,165.2,0.835,1359393.2,1359393.2,7090,0,0,0,L,1122011218,1,124.49,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600720,642150.00
07/08/2019 11:45,2,6.574,ACTIVE,216.90,356.48,59.980,1562600703,"201051344000651","174011545737251",26.56,48.50,0,330.93,396.15,176.8,168.8,0.813,1353457.6,1353457.6,7088,0,0,0,L,1122011218,1,124.94,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600720,642151.00
07/08/2019 11:45,2,6.402,ACTIVE,216.90,356.78,60.028,1562600703,"201051344000594","174011545737251",26.80,53.30,0,330.63,395.85,173.6,165.6,0.782,1363884.2,1363884.2,7089,0,0,0,L,1122011218,1,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600721,642152.00
07/08/2019 11:45,2,6.506,ALERT,218.93,359.18,59.985,1562600703,"201051344000469","174011545737251",26.62,45.80,0,301.77,425.61,175.5,167.5,0.844,1343926.0,1343926.0,7091,0,0,0,L,1122011218,1,123.59,124.72,0002,42,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600723,642153.00
07/08/2019 11:45,2,6.619,ACTIVE,217.13,357.38,60.001,1562600703,"201051344000585","174011545737251",26.70,48.50,0,331.23,395.85,178.8,170.7,0.849,1368483.4,1368483.4,7083,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600724,642154.00
07/08/2019 11:45,2,6.312,ACTIVE,219.16,361.59,60.006,1562600703,"201051344000853","174011545737251",27.23,50.80,0,323.11,427.41,174.1,166.1,0.800,1366809.6,1366809.6,7085,0,0,0,L,1122011218,1,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600725,642155.00
07/08/2019 11:45,2,6.377,ACTIVE,215.77,355.58,60.017,1562600703,"201051344001145","174011545737251",26.92,45.30,0,333.33,396.45,173.9,165.9,0.813,1368053.3,1368053.3,7106,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600726,642156.00
07/08/2019 11:45,2,6.529,ACTIVE,216.22,358.58,60.001,1562600703,"201051344000438","174011545737251",26.58,48.50,0,330.93,397.05,175.7,167.7,0.818,1361525.4,1361525.4,7086,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600727,642157.00
07/08/2019 11:45,2,6.588,ACTIVE,216.45,354.97,60.001,1562600703,"201051344001135","174011545737251",26.54,48.30,0,331.23,396.75,177.0,168.9,0.804,1348838.9,1348838.9,7083,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600728,642158.00
07/08/2019 11:45,2,6.438,ALERT,219.16,359.78,60.006,1562600703,"201051344000983","174011545737251",26.88,47.00,0,293.96,400.06,175.3,167.3,0.822,1364922.6,1364922.6,7082,0,0,0,L,1122011218,1,124.27,124.49,0002,44,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600730,642159.00
07/08/2019 11:45,2,6.600,ALERT,216.90,356.78,60.001,1562600703,"201051344001203","174011545737251",26.84,47.50,0,299.67,397.66,179.3,171.1,0.849,1356815.3,1356815.3,7096,0,0,0,L,1122011218,1,124.94,122.68,0002,43,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600732,642160.00
07/08/2019 11:45,2,6.404,ALERT,215.32,353.17,60.006,1562600703,"201051344001230","174011545737251",26.92,47.30,0,298.47,391.94,174.5,166.5,0.826,1351746.5,1351746.5,7112,0,0,0,L,1122011218,1,123.81,122.01,0002,43,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600734,642161.00
07/08/2019 11:45,2,6.514,ACTIVE,215.54,356.18,60.001,1562600703,"201051344000646","174011545737251",26.56,51.00,0,332.43,397.66,175.2,167.2,0.826,1345638.8,1345638.8,7099,0,0,0,L,1122011218,1,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600734,642162.00
07/08/2019 11:45,2,6.461,ACTIVE,217.58,355.28,60.012,1562600703,"201051344000867","174011545737251",26.74,53.30,0,331.83,394.65,175.0,167.0,0.791,1342149.5,1342149.5,7086,0,0,0,L,1122011218,1,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600735,642163.00
07/08/2019 11:45,2,6.420,ACTIVE,217.58,358.28,59.996,1562600703,"201051344000633","174011545737251",26.64,48.30,0,333.33,395.85,173.1,165.2,0.818,1339158.8,1339158.8,7096,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600736,642164.00
07/08/2019 11:45,2,6.576,ACTIVE,215.54,354.97,60.033,1562600703,"201051344000955","174011545737251",26.48,52.50,0,333.03,394.95,176.4,168.4,0.826,1366306.5,1366306.5,7096,0,0,0,L,1122011218,1,123.36,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600737,642165.00
07/08/2019 11:45,2,6.324,ACTIVE,218.48,360.38,59.996,1562600703,"201051344000648","174011545737251",26.72,44.00,0,333.63,399.46,171.2,163.3,0.813,1353114.8,1353114.8,7079,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600738,642166.00
07/08/2019 11:45,2,6.379,ACTIVE,218.48,358.88,59.964,1562600703,"201051344000645","174011545737251",26.84,45.50,0,337.24,399.46,173.3,165.4,0.795,1358657.1,1358657.1,7082,0,0,0,L,1122011218,1,124.04,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600739,642167.00
07/08/2019 11:45,2,6.320,ACTIVE,218.48,360.08,60.001,1562600703,"201051344000569","174011545737251",27.12,47.50,0,333.93,399.76,173.6,165.6,0.818,1375557.3,1375557.3,7086,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600740,642168.00
07/08/2019 11:45,2,6.418,ALERT,218.48,364.59,59.996,1562600703,"179051228000119","174011545737251",27.19,51.00,0,300.87,408.18,176.7,168.6,0.844,161795.1,161795.1,7146,0,0,0,L,46974696,1,124.04,124.72,0000,45,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562600742,642169.00
07/08/2019 12:00,2,6.781,ACTIVE,219.39,361.89,59.985,1562601603,"201051344000579","174011545737251",26.68,49.30,0,337.54,404.57,183.3,175.0,0.857,1376800.9,1376800.9,7092,0,0,0,L,1122011218,1,124.49,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601605,642170.00
07/08/2019 12:00,2,6.998,ACTIVE,217.35,358.88,60.006,1562601603,"201051344001025","174011545737251",26.32,50.40,0,331.23,399.76,186.4,178.0,0.853,1361384.8,1361384.8,7086,0,0,0,L,1122011218,1,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601606,642171.00
07/08/2019 12:00,2,6.766,ACTIVE,217.58,359.78,60.012,1562601603,"201051344001093","174011545737251",26.82,46.20,0,330.33,398.56,183.7,175.4,0.849,1343628.4,1343628.4,7104,0,0,0,L,1122011218,1,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601607,642172.00
07/08/2019 12:00,2,6.588,ACTIVE,219.61,360.08,60.022,1562601603,"201051344000458","174011545737251",27.02,48.80,0,333.93,403.37,180.2,172.0,0.831,1357839.3,1357839.3,7078,0,0,0,L,1122011218,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601607,642173.00
07/08/2019 12:00,2,6.785,ACTIVE,216.22,357.98,60.022,1562601603,"201051344000890","174011545737251",26.62,50.00,0,332.73,399.76,182.9,174.6,0.840,1358811.8,1358811.8,7091,0,0,0,L,1122011218,1,124.27,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601608,642174.00
07/08/2019 12:00,2,6.451,ACTIVE,219.61,356.48,60.017,1562601603,"201051344000988","174011545737251",17.89,45.80,0,336.94,384.13,117.2,111.2,0.548,1035148.6,1035148.6,7088,0,0,0,L,1122011218,1,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601609,642175.00
07/08/2019 12:00,2,6.721,ACTIVE,217.58,358.58,60.038,1562601603,"201051344000582","174011545737251",26.70,45.00,0,330.33,399.46,181.7,173.4,0.849,1336262.9,1336262.9,7082,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601610,642176.00
07/08/2019 12:00,2,6.760,ACTIVE,218.26,359.18,60.049,1562601603,"201051344000868","174011545737251",26.62,45.00,0,331.23,399.16,182.1,173.8,0.822,1344224.9,1344224.9,7081,0,0,0,L,1122011218,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601611,642177.00
07/08/2019 12:00,2,6.654,ACTIVE,219.39,360.38,60.017,1562601603,"201051344000576","174011545737251",26.68,46.60,0,333.33,403.37,179.8,171.6,0.840,1360749.1,1360749.1,7099,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601612,642178.00
07/08/2019 12:00,2,6.807,ACTIVE,219.61,360.08,60.059,1562601603,"201051344001158","174011545737251",26.18,48.00,0,336.94,403.67,180.4,172.2,0.835,1338059.7,1338059.7,7084,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601613,642179.00
07/08/2019 12:00,2,6.695,ACTIVE,217.13,357.38,60.017,1562601603,"201051344000917","174011545737251",26.76,47.80,0,329.43,398.26,181.2,173.0,0.871,1353272.4,1353272.4,7100,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601614,642180.00
07/08/2019 12:00,2,6.418,ACTIVE,216.45,349.26,60.049,1562601603,"201051344000417","174011545737251",17.89,50.60,0,332.13,379.62,116.2,110.3,0.544,1072567.6,1072567.6,7105,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601615,642181.00
07/08/2019 12:00,2,6.689,ACTIVE,216.22,356.78,60.028,1562601603,"201051344000685","174011545737251",26.64,46.20,0,332.43,397.96,180.6,172.4,0.888,1359435.3,1359435.3,7091,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601616,642182.00
07/08/2019 12:00,2,6.873,ACTIVE,217.58,359.18,59.990,1562601603,"201051344000651","174011545737251",26.52,48.50,0,330.63,398.86,184.7,176.3,0.840,1353500.6,1353500.6,7089,0,0,0,L,1122011218,1,125.17,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601617,642183.00
07/08/2019 12:00,2,6.703,ACTIVE,217.58,358.88,60.022,1562601603,"201051344000594","174011545737251",26.68,54.30,0,330.93,397.66,181.2,172.9,0.826,1363926.4,1363926.4,7090,0,0,0,L,1122011218,1,123.59,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601619,642184.00
07/08/2019 12:00,2,6.746,ACTIVE,219.61,360.69,59.990,1562601603,"201051344000469","174011545737251",26.70,46.20,0,336.94,404.57,182.4,174.1,0.862,1343968.5,1343968.5,7093,0,0,0,L,1122011218,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601620,642185.00
07/08/2019 12:00,2,6.945,ACTIVE,217.58,358.58,60.054,1562601603,"201051344000585","174011545737251",26.40,48.80,0,330.63,397.96,185.7,177.3,0.875,1368526.8,1368526.8,7084,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601621,642186.00
07/08/2019 12:00,2,6.678,ACTIVE,219.84,361.29,60.059,1562601603,"201051344000853","174011545737251",26.78,50.40,0,336.94,402.77,181.0,172.8,0.835,1366851.9,1366851.9,7086,0,0,0,L,1122011218,1,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601622,642187.00
07/08/2019 12:00,2,6.727,ACTIVE,216.22,354.97,60.038,1562601603,"201051344001145","174011545737251",26.62,46.20,0,331.53,398.26,181.3,173.1,0.862,1368095.6,1368095.6,7107,0,0,0,L,1122011218,1,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601623,642188.00
07/08/2019 12:00,2,6.826,ACTIVE,216.67,357.08,60.028,1562601603,"201051344000438","174011545737251",26.40,49.30,0,330.93,399.16,182.4,174.2,0.849,1361568.0,1361568.0,7087,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601624,642189.00
07/08/2019 12:00,2,6.840,ACTIVE,216.90,354.67,59.975,1562601603,"201051344001135","174011545737251",26.60,49.00,0,330.03,398.86,184.2,175.9,0.835,1348881.9,1348881.9,7084,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601625,642190.00
07/08/2019 12:00,2,6.631,ACTIVE,219.39,359.78,60.022,1562601603,"201051344000983","174011545737251",27.10,47.00,0,336.94,403.97,182.0,173.7,0.853,1364965.1,1364965.1,7084,0,0,0,L,1122011218,1,124.49,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601625,642191.00
07/08/2019 12:00,2,6.852,ACTIVE,216.90,358.58,60.033,1562601603,"201051344001203","174011545737251",26.82,48.30,0,331.83,399.16,186.0,177.6,0.888,1356858.8,1356858.8,7098,0,0,0,L,1122011218,1,125.17,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601626,642192.00
07/08/2019 12:00,2,6.803,ACTIVE,215.32,354.67,60.033,1562601603,"201051344001230","174011545737251",26.36,47.80,0,332.13,398.86,181.6,173.4,0.866,1351788.9,1351788.9,7114,0,0,0,L,1122011218,1,124.04,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601627,642193.00
07/08/2019 12:00,2,6.787,ACTIVE,215.77,355.58,60.022,1562601603,"201051344000646","174011545737251",26.56,51.30,0,331.23,399.76,182.4,174.1,0.862,1345681.3,1345681.3,7100,0,0,0,L,1122011218,1,124.49,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601628,642194.00
07/08/2019 12:00,2,6.725,ACTIVE,218.26,358.88,60.028,1562601603,"201051344000867","174011545737251",26.64,52.80,0,331.53,397.05,181.3,173.1,0.809,1342191.8,1342191.8,7087,0,0,0,L,1122011218,1,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601629,642195.00
07/08/2019 12:00,2,6.721,ACTIVE,218.26,359.78,60.033,1562601603,"201051344000633","174011545737251",26.44,49.30,0,334.54,402.77,180.1,171.9,0.840,1339200.7,1339200.7,7097,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601630,642196.00
07/08/2019 12:00,2,6.826,ACTIVE,215.77,354.97,60.022,1562601603,"201051344000955","174011545737251",26.52,53.00,0,330.93,398.26,183.3,175.0,0.862,1366349.2,1366349.2,7097,0,0,0,L,1122011218,1,123.81,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601631,642197.00
07/08/2019 12:00,2,6.568,ACTIVE,218.93,359.18,60.038,1562601603,"201051344000648","174011545737251",26.74,44.00,0,337.54,403.07,177.9,169.8,0.835,1353156.2,1353156.2,7080,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601632,642198.00
07/08/2019 12:00,2,6.686,ACTIVE,219.39,360.08,60.028,1562601603,"201051344000645","174011545737251",26.56,45.00,0,337.54,402.77,179.7,171.5,0.813,1358698.9,1358698.9,7083,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601633,642199.00
07/08/2019 12:00,2,6.689,ACTIVE,219.16,361.89,59.990,1562601603,"201051344000569","174011545737251",26.56,48.30,0,336.64,403.37,179.9,171.7,0.822,1375599.3,1375599.3,7087,0,0,0,L,1122011218,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601634,642200.00
07/08/2019 12:00,2,6.641,ACTIVE,219.39,366.70,60.054,1562601603,"179051228000119","174011545737251",27.19,51.00,0,335.44,403.67,182.9,174.6,0.884,161837.8,161837.8,7148,0,0,0,L,46974696,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562601635,642201.00
07/08/2019 12:15,2,6.883,ACTIVE,219.16,361.29,60.017,1562602504,"201051344000579","174011545737251",26.64,50.00,0,337.24,405.17,185.6,177.2,0.879,1376844.5,1376844.5,7093,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602505,642202.00
07/08/2019 12:15,2,7.059,ACTIVE,217.58,358.88,60.028,1562602504,"201051344001025","174011545737251",26.52,50.60,0,330.93,400.36,189.5,181.0,0.862,1361429.2,1361429.2,7087,0,0,0,L,1122011218,1,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602506,642203.00
07/08/2019 12:15,2,6.840,ACTIVE,217.80,359.48,60.012,1562602504,"201051344001093","174011545737251",26.92,46.80,0,330.63,400.06,186.4,178.0,0.866,1343672.0,1343672.0,7105,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602507,642204.00
07/08/2019 12:15,2,6.793,ACTIVE,218.71,358.88,60.017,1562602504,"201051344000458","174011545737251",26.62,50.40,0,332.73,404.27,183.2,174.9,0.840,1357882.3,1357882.3,7079,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602508,642205.00
07/08/2019 12:15,2,7.033,ACTIVE,216.22,358.28,60.017,1562602504,"201051344000890","174011545737251",26.00,49.80,0,332.13,400.66,185.3,176.9,0.849,1358855.4,1358855.4,7092,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602509,642206.00
07/08/2019 12:15,2,6.480,ACTIVE,219.39,355.28,59.996,1562602504,"201051344000988","174011545737251",17.89,46.20,0,338.44,385.03,117.5,111.5,0.552,1035176.1,1035176.1,7089,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602509,642207.00
07/08/2019 12:15,2,6.906,ACTIVE,217.80,360.08,60.017,1562602504,"201051344000582","174011545737251",26.34,45.80,0,330.33,400.06,184.2,175.9,0.862,1336306.1,1336306.1,7083,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602510,642208.00
07/08/2019 12:15,2,6.918,ACTIVE,217.80,358.58,60.017,1562602504,"201051344000868","174011545737251",26.32,46.20,0,332.13,399.46,184.3,176.0,0.835,1344268.2,1344268.2,7082,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602511,642209.00
07/08/2019 12:15,2,6.752,ACTIVE,219.16,360.99,60.017,1562602504,"201051344000576","174011545737251",26.66,47.30,0,337.24,404.57,182.3,174.0,0.849,1360792.0,1360792.0,7100,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602512,642210.00
07/08/2019 12:15,2,6.812,ACTIVE,219.16,360.38,60.017,1562602504,"201051344001158","174011545737251",26.46,48.80,0,337.54,404.57,182.7,174.4,0.849,1338102.7,1338102.7,7085,0,0,0,L,1122011218,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602513,642211.00
07/08/2019 12:15,2,6.730,ACTIVE,217.58,357.68,60.022,1562602504,"201051344000917","174011545737251",27.04,48.30,0,330.03,398.26,184.2,175.8,0.875,1353315.7,1353315.7,7101,0,0,0,L,1122011218,1,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602514,642212.00
07/08/2019 12:15,2,6.471,ACTIVE,216.67,350.77,60.006,1562602504,"201051344000417","174011545737251",17.91,51.30,0,333.03,380.22,117.5,111.5,0.557,1072595.1,1072595.1,7106,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602515,642213.00
07/08/2019 12:15,2,6.957,ACTIVE,216.45,357.38,60.028,1562602504,"201051344000685","174011545737251",26.20,46.80,0,331.23,399.46,184.4,176.1,0.893,1359478.6,1359478.6,7092,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602516,642214.00
07/08/2019 12:15,2,7.035,ACTIVE,217.80,360.99,60.012,1562602504,"201051344000651","174011545737251",26.30,48.80,0,330.93,399.76,187.6,179.1,0.853,1353544.6,1353544.6,7090,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602517,642215.00
