ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 12:15,2,6.887,ACTIVE,217.35,357.38,60.043,1562602504,"201051344000594","174011545737251",26.42,55.00,0,330.33,398.86,184.1,175.8,0.835,1363969.6,1363969.6,7091,0,0,0,L,1122011218,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602518,642216.00
07/08/2019 12:15,2,6.867,ACTIVE,219.39,360.08,60.022,1562602504,"201051344000469","174011545737251",26.64,46.60,0,337.54,405.77,185.2,176.8,0.875,1344012.0,1344012.0,7094,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602519,642217.00
07/08/2019 12:15,2,6.982,ACTIVE,218.03,358.88,60.028,1562602504,"201051344000585","174011545737251",26.76,49.80,0,330.63,399.16,189.2,180.7,0.893,1368571.1,1368571.1,7085,0,0,0,L,1122011218,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602520,642218.00
07/08/2019 12:15,2,6.869,ACTIVE,219.61,360.38,60.012,1562602504,"201051344000853","174011545737251",26.54,51.30,0,337.24,404.27,184.7,176.3,0.857,1366895.2,1366895.2,7087,0,0,0,L,1122011218,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602521,642219.00
07/08/2019 12:15,2,6.936,ACTIVE,216.67,359.78,60.017,1562602504,"201051344001145","174011545737251",26.34,46.20,0,331.23,399.76,185.0,176.6,0.853,1368139.1,1368139.1,7108,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602522,642220.00
07/08/2019 12:15,2,6.936,ACTIVE,217.35,359.18,60.022,1562602504,"201051344000438","174011545737251",26.50,49.50,0,330.03,399.76,186.2,177.8,0.866,1361611.6,1361611.6,7088,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602523,642221.00
07/08/2019 12:15,2,6.980,ACTIVE,217.58,358.28,60.022,1562602504,"201051344001135","174011545737251",26.58,50.20,0,330.93,398.86,187.7,179.2,0.849,1348925.9,1348925.9,7085,0,0,0,L,1122011218,1,124.72,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602524,642222.00
07/08/2019 12:15,2,6.863,ACTIVE,219.39,360.69,60.012,1562602504,"201051344000983","174011545737251",26.68,48.30,0,337.54,404.57,185.4,177.0,0.862,1365008.6,1365008.6,7085,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602525,642223.00
07/08/2019 12:15,2,7.111,ACTIVE,217.80,360.08,60.006,1562602504,"201051344001203","174011545737251",26.40,48.30,0,331.23,400.66,190.2,181.6,0.888,1356903.2,1356903.2,7099,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602526,642224.00
07/08/2019 12:15,2,6.902,ACTIVE,216.22,355.58,60.022,1562602504,"201051344001230","174011545737251",26.60,47.30,0,331.53,400.66,185.7,177.3,0.879,1351832.4,1351832.4,7115,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602527,642225.00
07/08/2019 12:15,2,6.943,ACTIVE,216.22,358.28,59.985,1562602504,"201051344000646","174011545737251",26.50,52.00,0,330.33,400.66,186.2,177.8,0.875,1345724.9,1345724.9,7101,0,0,0,L,1122011218,1,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602528,642226.00
07/08/2019 12:15,2,6.812,ACTIVE,218.26,357.38,60.054,1562602504,"201051344000867","174011545737251",26.84,53.30,0,332.13,397.66,185.0,176.6,0.835,1342235.2,1342235.2,7088,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602528,642227.00
07/08/2019 12:15,2,6.879,ACTIVE,218.03,360.08,60.001,1562602504,"201051344000633","174011545737251",26.40,50.00,0,336.64,403.37,183.9,175.6,0.862,1339243.8,1339243.8,7098,0,0,0,L,1122011218,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602529,642228.00
07/08/2019 12:15,2,7.004,ACTIVE,216.45,355.88,60.001,1562602504,"201051344000955","174011545737251",26.36,54.00,0,331.83,399.16,187.0,178.6,0.871,1366393.0,1366393.0,7098,0,0,0,L,1122011218,1,123.81,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602530,642229.00
07/08/2019 12:15,2,6.748,ACTIVE,218.71,359.78,60.012,1562602504,"201051344000648","174011545737251",26.60,45.50,0,337.24,404.27,181.9,173.6,0.853,1353198.9,1353198.9,7081,0,0,0,L,1122011218,1,123.59,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602531,642230.00
07/08/2019 12:15,2,6.848,ACTIVE,219.16,360.69,60.038,1562602504,"201051344000645","174011545737251",26.42,46.00,0,337.84,403.97,183.4,175.1,0.844,1358742.0,1358742.0,7084,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602532,642231.00
07/08/2019 12:15,2,6.764,ACTIVE,219.16,360.69,59.985,1562602504,"201051344000569","174011545737251",26.80,48.80,0,337.24,403.97,183.4,175.1,0.857,1375642.5,1375642.5,7088,0,0,0,L,1122011218,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602533,642232.00
07/08/2019 12:15,2,6.791,ACTIVE,218.93,366.70,60.012,1562602504,"179051228000119","174011545737251",27.10,51.80,0,335.74,404.57,186.5,178.1,0.910,161881.6,161881.6,7149,0,0,0,L,46974696,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562602534,642233.00
07/08/2019 12:30,2,6.998,ACTIVE,218.93,361.29,60.017,1562603404,"201051344000579","174011545737251",26.32,50.00,0,332.43,406.07,186.6,178.1,0.884,1376888.8,1376888.8,7094,0,0,0,L,1122011218,1,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603405,642234.00
07/08/2019 12:30,2,7.107,ACTIVE,216.45,357.38,59.996,1562603404,"201051344001025","174011545737251",26.60,50.80,0,330.33,401.56,191.3,182.7,0.871,1361474.5,1361474.5,7088,0,0,0,L,1122011218,1,124.04,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603406,642235.00
07/08/2019 12:30,2,6.900,ACTIVE,216.67,357.98,59.990,1562603404,"201051344001093","174011545737251",26.94,46.60,0,330.33,400.66,188.2,179.8,0.871,1343716.5,1343716.5,7106,0,0,0,L,1122011218,1,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603407,642236.00
07/08/2019 12:30,2,6.865,ACTIVE,218.93,359.48,60.012,1562603404,"201051344000458","174011545737251",26.56,52.80,0,331.83,404.57,184.6,176.2,0.849,1357926.0,1357926.0,7080,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603408,642237.00
07/08/2019 12:30,2,7.090,ACTIVE,215.32,355.28,59.996,1562603404,"201051344000890","174011545737251",25.98,50.40,0,326.72,402.16,186.5,178.1,0.866,1358899.5,1358899.5,7093,0,0,0,L,1122011218,1,123.81,121.55,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603409,642238.00
07/08/2019 12:30,2,6.512,ACTIVE,218.71,354.97,60.001,1562603404,"201051344000988","174011545737251",17.87,46.80,0,336.64,385.33,118.0,112.0,0.548,1035204.0,1035204.0,7090,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603409,642239.00
07/08/2019 12:30,2,6.916,ACTIVE,216.67,359.48,59.996,1562603404,"201051344000582","174011545737251",26.46,46.60,0,330.03,401.26,185.4,177.0,0.849,1336350.1,1336350.1,7084,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603410,642240.00
07/08/2019 12:30,2,7.021,ACTIVE,217.35,358.58,60.006,1562603404,"201051344000868","174011545737251",25.94,46.20,0,331.23,402.77,184.6,176.3,0.853,1344312.3,1344312.3,7083,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603411,642241.00
07/08/2019 12:30,2,6.777,ACTIVE,218.48,360.38,60.028,1562603404,"201051344000576","174011545737251",26.50,48.30,0,331.83,405.47,181.9,173.6,0.853,1360835.5,1360835.5,7101,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603412,642242.00
07/08/2019 12:30,2,6.824,ACTIVE,218.48,358.88,60.001,1562603404,"201051344001158","174011545737251",26.38,49.00,0,331.53,405.47,182.1,173.9,0.853,1338146.4,1338146.4,7086,0,0,0,L,1122011218,1,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603413,642243.00
07/08/2019 12:30,2,6.934,ACTIVE,216.22,357.08,60.022,1562603404,"201051344000917","174011545737251",26.26,48.80,0,330.33,400.06,184.3,175.9,0.888,1353359.7,1353359.7,7102,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603414,642244.00
07/08/2019 12:30,2,6.428,ACTIVE,215.54,350.17,60.001,1562603404,"201051344000417","174011545737251",17.91,52.00,0,331.83,379.92,116.7,110.7,0.544,1072622.9,1072622.9,7107,0,0,0,L,1122011218,1,123.59,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603415,642245.00
07/08/2019 12:30,2,6.957,ACTIVE,215.09,356.78,60.012,1562603404,"201051344000685","174011545737251",26.04,48.00,0,329.43,400.66,183.4,175.1,0.888,1359522.4,1359522.4,7093,0,0,0,L,1122011218,1,124.27,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603416,642246.00
07/08/2019 12:30,2,6.938,ACTIVE,216.90,358.58,59.996,1562603404,"201051344000651","174011545737251",26.62,49.80,0,330.63,400.96,186.9,178.5,0.853,1353589.3,1353589.3,7091,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603417,642247.00
07/08/2019 12:30,2,6.848,ACTIVE,216.67,357.08,60.001,1562603404,"201051344000594","174011545737251",26.34,55.80,0,329.73,399.46,182.5,174.2,0.835,1364013.5,1364013.5,7092,0,0,0,L,1122011218,1,123.14,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603418,642248.00
07/08/2019 12:30,2,6.830,ACTIVE,218.71,359.48,60.006,1562603404,"201051344000469","174011545737251",26.58,47.30,0,331.83,406.67,183.8,175.5,0.875,1344056.2,1344056.2,7095,0,0,0,L,1122011218,1,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603419,642249.00
07/08/2019 12:30,2,6.994,ACTIVE,216.67,358.58,59.948,1562603404,"201051344000585","174011545737251",26.60,49.50,0,330.03,400.06,188.4,179.9,0.884,1368616.4,1368616.4,7086,0,0,0,L,1122011218,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603420,642250.00
07/08/2019 12:30,2,6.785,ACTIVE,218.93,360.08,59.996,1562603404,"201051344000853","174011545737251",26.56,51.80,0,336.94,404.87,182.3,174.1,0.844,1366939.2,1366939.2,7088,0,0,0,L,1122011218,1,124.49,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603421,642251.00
07/08/2019 12:30,2,6.887,ACTIVE,215.32,355.58,60.017,1562603404,"201051344001145","174011545737251",26.08,47.00,0,330.33,400.66,181.9,173.6,0.849,1368183.1,1368183.1,7109,0,0,0,L,1122011218,1,123.59,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603422,642252.00
07/08/2019 12:30,2,6.879,ACTIVE,216.00,358.28,59.996,1562603404,"201051344000438","174011545737251",26.30,50.60,0,330.93,402.16,183.2,174.9,0.875,1361655.9,1361655.9,7089,0,0,0,L,1122011218,1,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603422,642253.00
07/08/2019 12:30,2,6.959,ACTIVE,216.22,356.78,59.975,1562603404,"201051344001135","174011545737251",26.18,51.50,0,330.63,400.66,184.7,176.4,0.835,1348970.6,1348970.6,7086,0,0,0,L,1122011218,1,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603423,642254.00
07/08/2019 12:30,2,6.715,ACTIVE,218.48,358.58,60.001,1562603404,"201051344000983","174011545737251",26.64,48.80,0,332.43,406.37,181.2,173.0,0.853,1365052.8,1365052.8,7086,0,0,0,L,1122011218,1,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603424,642255.00
07/08/2019 12:30,2,6.859,ACTIVE,216.45,354.97,60.006,1562603404,"201051344001203","174011545737251",26.72,49.00,0,331.53,401.26,185.4,177.1,0.871,1356948.5,1356948.5,7100,0,0,0,L,1122011218,1,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603425,642256.00
07/08/2019 12:30,2,6.732,ACTIVE,214.87,353.47,60.012,1562603404,"201051344001230","174011545737251",26.48,48.50,0,326.42,400.96,180.5,172.3,0.866,1351876.6,1351876.6,7116,0,0,0,L,1122011218,1,123.59,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603426,642257.00
07/08/2019 12:30,2,6.723,ACTIVE,215.09,356.78,59.953,1562603404,"201051344000646","174011545737251",26.62,51.80,0,327.62,401.86,181.3,173.0,0.853,1345769.2,1345769.2,7102,0,0,0,L,1122011218,1,123.81,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603427,642258.00
07/08/2019 12:30,2,6.734,ACTIVE,217.35,354.97,60.012,1562603404,"201051344000867","174011545737251",26.38,55.00,0,330.03,401.26,179.9,171.8,0.818,1342279.3,1342279.3,7089,0,0,0,L,1122011218,1,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603428,642259.00
07/08/2019 12:30,2,6.725,ACTIVE,217.35,357.38,59.996,1562603404,"201051344000633","174011545737251",26.14,50.80,0,331.83,404.87,178.0,169.9,0.840,1339287.6,1339287.6,7099,0,0,0,L,1122011218,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603429,642260.00
07/08/2019 12:30,2,6.861,ACTIVE,215.32,355.58,60.001,1562603404,"201051344000955","174011545737251",26.14,55.00,0,328.22,400.36,181.5,173.3,0.857,1366437.5,1366437.5,7099,0,0,0,L,1122011218,1,123.36,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603430,642261.00
07/08/2019 12:30,2,6.594,ACTIVE,218.03,359.48,59.980,1562603404,"201051344000648","174011545737251",26.36,45.50,0,332.73,405.77,176.0,167.9,0.835,1353242.1,1353242.1,7082,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603431,642262.00
07/08/2019 12:30,2,6.666,ACTIVE,218.26,358.58,59.996,1562603404,"201051344000645","174011545737251",26.32,46.40,0,332.43,405.17,177.7,169.6,0.818,1358785.6,1358785.6,7085,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603432,642263.00
07/08/2019 12:30,2,6.604,ACTIVE,218.03,359.18,60.001,1562603404,"201051344000569","174011545737251",26.68,49.50,0,331.83,405.77,178.3,170.2,0.835,1375686.3,1375686.3,7089,0,0,0,L,1122011218,1,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603433,642264.00
07/08/2019 12:30,2,6.586,ACTIVE,217.80,364.29,60.006,1562603404,"179051228000119","174011545737251",27.12,51.80,0,335.44,405.77,180.9,172.7,0.879,161926.1,161926.1,7150,0,0,0,L,46974696,1,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562603434,642265.00
07/08/2019 12:45,2,7.365,ACTIVE,218.93,361.89,60.022,1562604304,"201051344000579","174011545737251",26.54,49.30,0,334.54,408.78,198.0,189.2,0.937,1376933.7,1376933.7,7095,0,0,0,L,1122011218,1,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604305,642266.00
07/08/2019 12:45,2,7.533,ACTIVE,216.90,360.08,60.012,1562604304,"201051344001025","174011545737251",26.22,51.30,0,330.03,404.57,199.9,191.0,0.919,1361520.1,1361520.1,7089,0,0,0,L,1122011218,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604306,642267.00
07/08/2019 12:45,2,7.205,ACTIVE,217.35,360.69,60.006,1562604304,"201051344001093","174011545737251",26.72,48.50,0,330.33,402.16,194.9,186.2,0.902,1343761.1,1343761.1,7107,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604307,642268.00
07/08/2019 12:45,2,7.207,ACTIVE,218.71,360.38,60.028,1562604304,"201051344000458","174011545737251",26.68,53.30,0,334.54,406.67,194.6,185.9,0.897,1357970.2,1357970.2,7081,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604308,642269.00
07/08/2019 12:45,2,7.428,ACTIVE,215.77,357.68,59.964,1562604304,"201051344000890","174011545737251",26.24,48.80,0,331.83,404.57,197.3,188.5,0.915,1358944.4,1358944.4,7094,0,0,0,L,1122011218,1,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604309,642270.00
07/08/2019 12:45,2,6.904,ACTIVE,218.71,355.28,60.017,1562604304,"201051344000988","174011545737251",17.89,46.80,0,336.94,386.53,125.1,118.8,0.592,1035232.2,1035232.2,7091,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604310,642271.00
07/08/2019 12:45,2,7.334,ACTIVE,217.35,360.08,60.017,1562604304,"201051344000582","174011545737251",26.30,48.00,0,329.73,403.67,195.3,186.6,0.928,1336394.6,1336394.6,7085,0,0,0,L,1122011218,1,124.27,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604311,642272.00
07/08/2019 12:45,2,7.303,ACTIVE,217.13,358.58,60.028,1562604304,"201051344000868","174011545737251",26.42,46.60,0,329.73,402.46,195.5,186.8,0.893,1344356.8,1344356.8,7084,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604312,642273.00
07/08/2019 12:45,2,7.143,ACTIVE,218.71,362.79,59.996,1562604304,"201051344000576","174011545737251",26.78,47.50,0,336.94,408.18,193.7,185.0,0.906,1360879.6,1360879.6,7102,0,0,0,L,1122011218,1,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604313,642274.00
07/08/2019 12:45,2,7.295,ACTIVE,218.48,360.38,60.033,1562604304,"201051344001158","174011545737251",26.32,49.30,0,331.53,407.57,194.4,185.7,0.906,1338190.6,1338190.6,7087,0,0,0,L,1122011218,1,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604314,642275.00
07/08/2019 12:45,2,7.148,ACTIVE,217.13,359.18,60.059,1562604304,"201051344000917","174011545737251",26.88,50.40,0,330.33,401.86,194.5,185.8,0.928,1353404.2,1353404.2,7103,0,0,0,L,1122011218,1,124.04,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604315,642276.00
07/08/2019 12:45,2,6.900,ACTIVE,216.00,351.67,59.996,1562604304,"201051344000417","174011545737251",17.89,51.00,0,333.33,382.33,124.9,118.6,0.583,1072651.3,1072651.3,7108,0,0,0,L,1122011218,1,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604316,642277.00
07/08/2019 12:45,2,7.363,ACTIVE,215.77,358.28,59.985,1562604304,"201051344000685","174011545737251",26.38,47.00,0,331.83,403.67,196.6,187.8,0.955,1359567.2,1359567.2,7094,0,0,0,L,1122011218,1,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604317,642278.00
07/08/2019 12:45,2,7.438,ACTIVE,217.35,359.18,59.975,1562604304,"201051344000651","174011545737251",26.36,50.20,0,330.33,402.77,198.4,189.6,0.906,1353634.5,1353634.5,7092,0,0,0,L,1122011218,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604318,642279.00
07/08/2019 12:45,2,7.275,ACTIVE,216.67,358.58,60.017,1562604304,"201051344000594","174011545737251",26.62,56.00,0,330.33,403.07,196.0,187.3,0.910,1364058.1,1364058.1,7093,0,0,0,L,1122011218,1,123.14,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604319,642280.00
07/08/2019 12:45,2,7.314,ACTIVE,218.93,362.19,59.996,1562604304,"201051344000469","174011545737251",26.52,47.50,0,332.43,408.18,196.3,187.5,0.924,1344101.0,1344101.0,7096,0,0,0,L,1122011218,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604320,642281.00
07/08/2019 12:45,2,7.510,ACTIVE,217.58,360.38,60.038,1562604304,"201051344000585","174011545737251",26.38,49.50,0,329.73,402.46,200.8,191.8,0.946,1368662.1,1368662.1,7087,0,0,0,L,1122011218,1,123.81,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604321,642282.00
07/08/2019 12:45,2,7.301,ACTIVE,218.93,361.59,60.022,1562604304,"201051344000853","174011545737251",26.48,52.00,0,337.54,407.27,195.8,187.1,0.906,1366983.9,1366983.9,7089,0,0,0,L,1122011218,1,124.49,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604322,642283.00
07/08/2019 12:45,2,7.307,ACTIVE,216.00,359.48,60.028,1562604304,"201051344001145","174011545737251",26.70,47.50,0,331.23,403.97,197.6,188.8,0.928,1368228.1,1368228.1,7110,0,0,0,L,1122011218,1,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604322,642284.00
07/08/2019 12:45,2,7.346,ACTIVE,216.67,360.08,60.006,1562604304,"201051344000438","174011545737251",26.56,50.20,0,328.82,403.37,197.5,188.7,0.919,1361700.9,1361700.9,7090,0,0,0,L,1122011218,1,124.27,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604323,642285.00
07/08/2019 12:45,2,7.455,ACTIVE,216.90,361.29,60.028,1562604304,"201051344001135","174011545737251",26.32,52.50,0,330.63,402.77,198.7,189.8,0.897,1349016.0,1349016.0,7087,0,0,0,L,1122011218,1,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604324,642286.00
07/08/2019 12:45,2,7.236,ACTIVE,218.71,361.59,60.001,1562604304,"201051344000983","174011545737251",26.76,48.00,0,332.13,407.57,196.0,187.2,0.915,1365097.6,1365097.6,7087,0,0,0,L,1122011218,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604325,642287.00
07/08/2019 12:45,2,7.406,ACTIVE,216.90,358.58,60.012,1562604304,"201051344001203","174011545737251",26.52,49.50,0,330.93,403.07,198.7,189.9,0.941,1356994.1,1356994.1,7101,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604326,642288.00
07/08/2019 12:45,2,7.174,ACTIVE,215.54,359.18,59.985,1562604304,"201051344001230","174011545737251",26.98,47.50,0,331.53,404.57,196.1,187.3,0.932,1351921.4,1351921.4,7117,0,0,0,L,1122011218,1,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604327,642289.00
07/08/2019 12:45,2,7.455,ACTIVE,215.77,357.38,59.990,1562604304,"201051344000646","174011545737251",26.08,51.80,0,330.03,403.97,196.8,188.0,0.919,1345814.2,1345814.2,7103,0,0,0,L,1122011218,1,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604328,642290.00
07/08/2019 12:45,2,7.262,ACTIVE,217.35,358.58,60.033,1562604304,"201051344000867","174011545737251",26.58,54.00,0,327.32,402.46,195.6,186.8,0.884,1342324.0,1342324.0,7090,0,0,0,L,1122011218,1,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604329,642291.00
07/08/2019 12:45,2,7.287,ACTIVE,217.35,359.78,60.001,1562604304,"201051344000633","174011545737251",26.30,50.40,0,331.53,402.77,194.1,185.4,0.910,1339331.9,1339331.9,7100,0,0,0,L,1122011218,1,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604330,642292.00
07/08/2019 12:45,2,7.281,ACTIVE,215.77,357.68,60.017,1562604304,"201051344000955","174011545737251",26.72,55.00,0,331.23,403.97,197.0,188.2,0.924,1366482.6,1366482.6,7100,0,0,0,L,1122011218,1,123.36,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604331,642293.00
07/08/2019 12:45,2,7.043,ACTIVE,218.03,360.38,60.012,1562604304,"201051344000648","174011545737251",26.94,45.00,0,332.13,407.27,192.1,183.5,0.910,1353286.1,1353286.1,7083,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604332,642294.00
07/08/2019 12:45,2,7.250,ACTIVE,218.26,360.38,60.017,1562604304,"201051344000645","174011545737251",26.34,46.20,0,333.03,406.67,193.5,184.8,0.879,1358830.0,1358830.0,7086,0,0,0,L,1122011218,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604333,642295.00
07/08/2019 12:45,2,7.193,ACTIVE,218.26,361.29,60.017,1562604304,"201051344000569","174011545737251",26.60,49.50,0,331.83,407.57,193.8,185.1,0.902,1375730.7,1375730.7,7090,0,0,0,L,1122011218,1,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604334,642296.00
07/08/2019 12:45,2,7.258,ACTIVE,218.03,367.30,60.043,1562604304,"179051228000119","174011545737251",26.68,52.00,0,335.14,407.87,196.1,187.3,0.968,161971.2,161971.2,7151,0,0,0,L,46974696,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562604335,642297.00
07/08/2019 13:00,2,7.215,ACTIVE,219.39,362.19,59.975,1562605204,"201051344000579","174011545737251",26.56,49.80,0,332.13,408.18,194.1,185.4,0.919,1376980.2,1376980.2,7096,0,0,0,L,1122011218,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605205,642298.00
07/08/2019 13:00,2,7.471,ACTIVE,217.13,359.18,59.990,1562605204,"201051344001025","174011545737251",26.00,51.50,0,330.03,403.97,196.8,188.0,0.910,1361567.1,1361567.1,7090,0,0,0,L,1122011218,1,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605206,642299.00
07/08/2019 13:00,2,7.219,ACTIVE,217.35,360.08,60.022,1562605204,"201051344001093","174011545737251",26.22,49.30,0,330.03,403.07,191.8,183.2,0.893,1343806.8,1343806.8,7108,0,0,0,L,1122011218,1,124.72,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605207,642300.00
07/08/2019 13:00,2,7.201,ACTIVE,219.16,362.49,60.038,1562605204,"201051344000458","174011545737251",26.22,53.50,0,332.73,407.87,191.2,182.6,0.902,1358016.0,1358016.0,7082,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605208,642301.00
07/08/2019 13:00,2,7.377,ACTIVE,215.77,358.88,60.022,1562605204,"201051344000890","174011545737251",25.84,49.50,0,330.63,405.17,193.0,184.4,0.888,1358990.7,1358990.7,7095,0,0,0,L,1122011218,1,124.04,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605209,642302.00
07/08/2019 13:00,2,6.754,ACTIVE,219.39,355.88,60.022,1562605204,"201051344000988","174011545737251",17.89,47.00,0,336.64,386.53,122.4,116.2,0.579,1035261.3,1035261.3,7092,0,0,0,L,1122011218,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605210,642303.00
07/08/2019 13:00,2,7.105,ACTIVE,217.35,359.18,60.012,1562605204,"201051344000582","174011545737251",26.56,49.30,0,329.43,404.27,191.2,182.6,0.897,1336440.4,1336440.4,7086,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605211,642304.00
07/08/2019 13:00,2,7.266,ACTIVE,217.80,360.69,59.985,1562605204,"201051344000868","174011545737251",26.18,46.80,0,330.33,402.77,192.7,184.0,0.875,1344402.6,1344402.6,7085,0,0,0,L,1122011218,1,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605212,642305.00
07/08/2019 13:00,2,7.150,ACTIVE,218.93,361.29,59.996,1562605204,"201051344000576","174011545737251",26.34,49.00,0,332.43,407.57,190.6,182.0,0.893,1360925.0,1360925.0,7103,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605213,642306.00
07/08/2019 13:00,2,7.264,ACTIVE,219.16,360.99,60.001,1562605204,"201051344001158","174011545737251",26.00,49.30,0,331.53,407.27,191.2,182.6,0.888,1338236.2,1338236.2,7088,0,0,0,L,1122011218,1,124.04,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605214,642307.00
07/08/2019 13:00,2,7.150,ACTIVE,217.13,358.88,59.975,1562605204,"201051344000917","174011545737251",26.44,50.60,0,330.33,402.46,191.3,182.7,0.893,1353450.0,1353450.0,7104,0,0,0,L,1122011218,1,124.27,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605215,642308.00
07/08/2019 13:00,2,6.691,ACTIVE,216.22,352.57,59.980,1562605204,"201051344000417","174011545737251",17.89,50.80,0,333.33,382.63,121.4,115.2,0.566,1072680.4,1072680.4,7109,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605216,642309.00
07/08/2019 13:00,2,7.326,ACTIVE,215.77,357.38,60.001,1562605204,"201051344000685","174011545737251",25.96,47.50,0,331.83,403.97,192.7,184.1,0.937,1359613.3,1359613.3,7095,0,0,0,L,1122011218,1,124.49,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605216,642310.00
07/08/2019 13:00,2,7.381,ACTIVE,217.35,359.48,60.017,1562605204,"201051344000651","174011545737251",26.00,51.80,0,330.03,403.37,194.3,185.7,0.879,1353681.0,1353681.0,7093,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605217,642311.00
07/08/2019 13:00,2,7.207,ACTIVE,217.13,358.28,60.028,1562605204,"201051344000594","174011545737251",26.36,55.30,0,330.03,403.67,192.3,183.7,0.879,1364104.2,1364104.2,7094,0,0,0,L,1122011218,1,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605218,642312.00
07/08/2019 13:00,2,7.287,ACTIVE,219.39,362.49,60.022,1562605204,"201051344000469","174011545737251",26.14,48.00,0,331.83,408.18,193.0,184.3,0.915,1344147.0,1344147.0,7097,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605219,642313.00
07/08/2019 13:00,2,7.424,ACTIVE,217.35,360.38,60.038,1562605204,"201051344000585","174011545737251",26.08,50.00,0,329.13,402.77,196.1,187.4,0.919,1368709.1,1368709.1,7088,0,0,0,L,1122011218,1,124.04,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605220,642314.00
07/08/2019 13:00,2,7.172,ACTIVE,219.61,364.29,60.054,1562605204,"201051344000853","174011545737251",26.50,52.00,0,337.24,407.57,192.6,184.0,0.897,1367029.8,1367029.8,7090,0,0,0,L,1122011218,1,124.72,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605221,642315.00
07/08/2019 13:00,2,7.266,ACTIVE,216.00,360.08,60.022,1562605204,"201051344001145","174011545737251",26.24,47.50,0,330.33,404.57,193.1,184.4,0.888,1368274.6,1368274.6,7111,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605222,642316.00
07/08/2019 13:00,2,7.215,ACTIVE,216.90,358.28,59.985,1562605204,"201051344000438","174011545737251",26.36,50.80,0,330.63,404.27,192.4,183.8,0.893,1361747.3,1361747.3,7091,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605223,642317.00
07/08/2019 13:00,2,7.420,ACTIVE,216.90,358.28,60.033,1562605204,"201051344001135","174011545737251",25.76,54.00,0,330.03,403.37,193.7,185.0,0.884,1349062.6,1349062.6,7088,0,0,0,L,1122011218,1,124.27,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605224,642318.00
07/08/2019 13:00,2,7.170,ACTIVE,219.16,361.29,60.028,1562605204,"201051344000983","174011545737251",26.58,49.30,0,330.93,407.27,193.0,184.4,0.902,1365143.8,1365143.8,7088,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605225,642319.00
07/08/2019 13:00,2,7.393,ACTIVE,217.35,358.88,59.969,1562605204,"201051344001203","174011545737251",25.98,50.40,0,330.33,403.67,194.5,185.8,0.924,1357040.7,1357040.7,7102,0,0,0,L,1122011218,1,124.94,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605226,642320.00
07/08/2019 13:00,2,7.133,ACTIVE,215.77,357.98,60.022,1562605204,"201051344001230","174011545737251",26.54,47.50,0,331.53,403.97,191.6,183.0,0.910,1351967.5,1351967.5,7118,0,0,0,L,1122011218,1,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605227,642321.00
07/08/2019 13:00,2,7.340,ACTIVE,215.77,358.28,60.028,1562605204,"201051344000646","174011545737251",25.92,51.50,0,330.93,405.17,192.6,184.0,0.915,1345860.5,1345860.5,7104,0,0,0,L,1122011218,1,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605228,642322.00
07/08/2019 13:00,2,7.131,ACTIVE,218.03,359.18,59.996,1562605204,"201051344000867","174011545737251",26.58,55.50,0,327.32,400.96,191.9,183.3,0.857,1342370.1,1342370.1,7091,0,0,0,L,1122011218,1,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605229,642323.00
07/08/2019 13:00,2,7.051,ACTIVE,218.03,360.08,60.043,1562605204,"201051344000633","174011545737251",26.70,50.60,0,330.33,404.87,190.4,181.9,0.893,1339377.7,1339377.7,7101,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605230,642324.00
07/08/2019 13:00,2,7.312,ACTIVE,216.00,356.48,60.006,1562605204,"201051344000955","174011545737251",26.04,56.30,0,327.32,403.37,192.8,184.2,0.906,1366528.9,1366528.9,7101,0,0,0,L,1122011218,1,123.59,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605231,642325.00
07/08/2019 13:00,2,7.031,ACTIVE,218.71,360.99,60.006,1562605204,"201051344000648","174011545737251",26.54,46.00,0,331.23,406.97,188.8,180.3,0.884,1353331.5,1353331.5,7084,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605232,642326.00
07/08/2019 13:00,2,7.195,ACTIVE,218.71,361.29,60.017,1562605204,"201051344000645","174011545737251",26.14,47.00,0,331.83,406.67,190.4,181.9,0.866,1358875.6,1358875.6,7087,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605233,642327.00
07/08/2019 13:00,2,7.154,ACTIVE,218.48,360.69,60.006,1562605204,"201051344000569","174011545737251",26.36,50.00,0,330.93,407.57,190.9,182.3,0.893,1375776.4,1375776.4,7091,0,0,0,L,1122011218,1,123.59,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605234,642328.00
07/08/2019 13:00,2,7.203,ACTIVE,218.71,367.90,59.985,1562605204,"179051228000119","174011545737251",26.52,52.80,0,336.04,408.18,193.4,184.7,0.946,162017.5,162017.5,7152,0,0,0,L,46974696,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562605235,642329.00
07/08/2019 13:15,2,7.498,ACTIVE,219.39,360.99,60.006,1562606104,"201051344000579","174011545737251",26.14,49.80,0,337.24,408.78,198.6,189.7,0.946,1377026.9,1377026.9,7097,0,0,0,L,1122011218,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606106,642330.00
07/08/2019 13:15,2,7.633,ACTIVE,217.13,359.18,60.006,1562606104,"201051344001025","174011545737251",26.14,52.80,0,329.73,404.57,201.9,192.9,0.919,1361614.4,1361614.4,7091,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606107,642331.00
07/08/2019 13:15,2,7.459,ACTIVE,217.35,361.29,60.001,1562606104,"201051344001093","174011545737251",26.04,49.30,0,329.73,403.07,196.8,188.0,0.915,1343853.1,1343853.1,7109,0,0,0,L,1122011218,1,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606107,642332.00
07/08/2019 13:15,2,7.375,ACTIVE,219.39,360.69,60.033,1562606104,"201051344000458","174011545737251",26.28,51.80,0,337.54,408.48,196.2,187.4,0.919,1358062.0,1358062.0,7083,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606108,642333.00
07/08/2019 13:15,2,7.600,ACTIVE,216.00,356.48,60.012,1562606104,"201051344000890","174011545737251",25.54,50.60,0,332.43,403.97,196.7,187.9,0.906,1359037.0,1359037.0,7096,0,0,0,L,1122011218,1,124.27,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606109,642334.00
07/08/2019 13:15,2,6.869,ACTIVE,219.39,356.48,60.006,1562606104,"201051344000988","174011545737251",17.89,46.80,0,337.54,386.83,124.5,118.3,0.597,1035290.3,1035290.3,7093,0,0,0,L,1122011218,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606110,642335.00
07/08/2019 13:15,2,7.531,ACTIVE,217.35,361.59,60.022,1562606104,"201051344000582","174011545737251",25.66,50.20,0,329.43,404.27,195.8,187.0,0.919,1336486.5,1336486.5,7087,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606111,642336.00
07/08/2019 13:15,2,7.496,ACTIVE,217.80,359.18,60.038,1562606104,"201051344000868","174011545737251",26.00,48.30,0,330.33,406.07,197.4,188.6,0.888,1344448.9,1344448.9,7086,0,0,0,L,1122011218,1,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606112,642337.00
07/08/2019 13:15,2,7.324,ACTIVE,219.39,362.79,60.012,1562606104,"201051344000576","174011545737251",26.34,49.50,0,336.94,409.08,195.3,186.6,0.910,1360970.7,1360970.7,7104,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606113,642338.00
07/08/2019 13:15,2,7.445,ACTIVE,219.39,363.39,60.001,1562606104,"201051344001158","174011545737251",25.96,50.00,0,336.64,407.87,195.7,186.9,0.902,1338282.1,1338282.1,7089,0,0,0,L,1122011218,1,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606114,642339.00
07/08/2019 13:15,2,7.465,ACTIVE,217.13,359.18,60.028,1562606104,"201051344000917","174011545737251",25.98,51.30,0,328.82,402.77,196.3,187.6,0.941,1353496.2,1353496.2,7105,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606115,642340.00
07/08/2019 13:15,2,6.750,ACTIVE,216.22,351.07,60.022,1562606104,"201051344000417","174011545737251",17.93,51.50,0,332.73,381.42,122.6,116.4,0.570,1072709.2,1072709.2,7110,0,0,0,L,1122011218,1,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606116,642341.00
07/08/2019 13:15,2,7.537,ACTIVE,216.00,356.48,60.028,1562606104,"201051344000685","174011545737251",25.76,49.00,0,331.53,403.97,196.7,187.9,0.959,1359659.6,1359659.6,7096,0,0,0,L,1122011218,1,124.49,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606117,642342.00
07/08/2019 13:15,2,7.668,ACTIVE,217.58,360.38,60.022,1562606104,"201051344000651","174011545737251",25.66,53.50,0,329.73,402.77,199.2,190.4,0.902,1353727.9,1353727.9,7094,0,0,0,L,1122011218,1,125.17,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606118,642343.00
07/08/2019 13:15,2,7.381,ACTIVE,217.35,359.18,60.012,1562606104,"201051344000594","174011545737251",26.36,57.00,0,329.13,402.46,196.9,188.1,0.902,1364150.5,1364150.5,7095,0,0,0,L,1122011218,1,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606119,642344.00
07/08/2019 13:15,2,7.443,ACTIVE,219.61,363.69,59.996,1562606104,"201051344000469","174011545737251",26.36,48.50,0,336.64,409.08,198.7,189.9,0.950,1344193.6,1344193.6,7098,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606120,642345.00
07/08/2019 13:15,2,7.754,ACTIVE,217.58,359.78,59.990,1562606104,"201051344000585","174011545737251",25.76,51.30,0,329.43,403.37,202.2,193.3,0.955,1368756.6,1368756.6,7089,0,0,0,L,1122011218,1,124.27,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606121,642346.00
07/08/2019 13:15,2,7.428,ACTIVE,219.84,360.69,59.996,1562606104,"201051344000853","174011545737251",26.34,52.80,0,337.24,408.18,198.1,189.3,0.919,1367076.3,1367076.3,7091,0,0,0,L,1122011218,1,124.72,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606122,642347.00
07/08/2019 13:15,2,7.400,ACTIVE,216.22,358.28,59.985,1562606104,"201051344001145","174011545737251",26.32,49.30,0,330.33,404.27,197.2,188.4,0.902,1368321.2,1368321.2,7112,0,0,0,L,1122011218,1,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606123,642348.00
07/08/2019 13:15,2,7.445,ACTIVE,216.90,357.68,60.001,1562606104,"201051344000438","174011545737251",26.28,52.50,0,329.43,404.87,198.1,189.2,0.924,1361793.8,1361793.8,7092,0,0,0,L,1122011218,1,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606124,642349.00
07/08/2019 13:15,2,7.623,ACTIVE,217.13,360.08,59.969,1562606104,"201051344001135","174011545737251",25.90,55.00,0,330.63,403.37,199.9,191.0,0.871,1349109.5,1349109.5,7089,0,0,0,L,1122011218,1,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606125,642350.00
07/08/2019 13:15,2,7.451,ACTIVE,219.61,365.19,59.990,1562606104,"201051344000983","174011545737251",26.38,49.50,0,336.94,409.08,199.1,190.2,0.924,1365190.4,1365190.4,7089,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606125,642351.00
07/08/2019 13:15,2,7.668,ACTIVE,217.58,359.48,60.017,1562606104,"201051344001203","174011545737251",25.94,51.80,0,330.63,403.67,201.4,192.5,0.946,1357088.0,1357088.0,7103,0,0,0,L,1122011218,1,125.17,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606126,642352.00
07/08/2019 13:15,2,7.432,ACTIVE,215.77,357.08,60.006,1562606104,"201051344001230","174011545737251",26.18,49.00,0,331.53,403.67,197.0,188.2,0.932,1352013.8,1352013.8,7119,0,0,0,L,1122011218,1,124.04,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606127,642353.00
07/08/2019 13:15,2,7.529,ACTIVE,216.00,358.28,59.996,1562606104,"201051344000646","174011545737251",26.06,53.50,0,330.63,404.87,198.7,189.8,0.941,1345907.1,1345907.1,7105,0,0,0,L,1122011218,1,124.04,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606128,642354.00
07/08/2019 13:15,2,7.535,ACTIVE,218.03,360.38,60.001,1562606104,"201051344000867","174011545737251",25.94,55.00,0,330.63,401.56,197.9,189.1,0.893,1342416.5,1342416.5,7092,0,0,0,L,1122011218,1,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606129,642355.00
07/08/2019 13:15,2,7.371,ACTIVE,218.03,361.59,59.980,1562606104,"201051344000633","174011545737251",26.30,51.30,0,333.63,406.97,196.4,187.6,0.924,1339423.8,1339423.8,7102,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606130,642356.00
07/08/2019 13:15,2,7.549,ACTIVE,216.22,357.68,59.969,1562606104,"201051344000955","174011545737251",25.96,56.80,0,330.33,404.27,198.4,189.5,0.941,1366575.5,1366575.5,7102,0,0,0,L,1122011218,1,123.59,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606131,642357.00
