ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 13:15,2,7.188,ACTIVE,218.71,360.69,60.022,1562606104,"201051344000648","174011545737251",26.70,46.60,0,336.94,408.18,194.3,185.6,0.910,1353377.1,1353377.1,7085,0,0,0,L,1122011218,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606132,642358.00
07/08/2019 13:15,2,7.408,ACTIVE,219.16,361.89,60.012,1562606104,"201051344000645","174011545737251",26.14,47.30,0,337.54,408.18,196.1,187.4,0.902,1358921.6,1358921.6,7088,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606133,642359.00
07/08/2019 13:15,2,7.385,ACTIVE,218.93,361.29,60.006,1562606104,"201051344000569","174011545737251",26.30,50.80,0,336.34,408.18,196.7,187.9,0.915,1375822.6,1375822.6,7092,0,0,0,L,1122011218,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606134,642360.00
07/08/2019 13:15,2,7.352,ACTIVE,218.71,365.80,59.990,1562606104,"179051228000119","174011545737251",26.70,53.50,0,334.84,408.18,198.8,190.0,0.968,162064.2,162064.2,7153,0,0,0,L,46974696,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562606135,642361.00
07/08/2019 13:30,2,7.457,ACTIVE,219.16,360.69,59.969,1562607004,"201051344000579","174011545737251",26.24,52.00,0,336.94,408.78,198.1,189.3,0.937,1377074.2,1377074.2,7098,0,0,0,L,1122011218,1,124.27,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607005,642362.00
07/08/2019 13:30,2,7.777,ACTIVE,216.90,358.28,60.017,1562607004,"201051344001025","174011545737251",25.64,54.00,0,329.43,404.87,202.0,193.0,0.924,1361662.5,1361662.5,7092,0,0,0,L,1122011218,1,124.04,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607006,642363.00
07/08/2019 13:30,2,7.447,ACTIVE,217.13,360.38,59.980,1562607004,"201051344001093","174011545737251",26.12,50.20,0,329.43,404.27,197.0,188.3,0.919,1343900.1,1343900.1,7110,0,0,0,L,1122011218,1,124.49,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607007,642364.00
07/08/2019 13:30,2,7.492,ACTIVE,219.16,360.38,59.953,1562607004,"201051344000458","174011545737251",25.80,52.30,0,330.33,409.08,195.8,187.0,0.910,1358108.6,1358108.6,7084,0,0,0,L,1122011218,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607008,642365.00
07/08/2019 13:30,2,7.604,ACTIVE,215.54,357.08,60.017,1562607004,"201051344000890","174011545737251",25.54,50.80,0,331.53,405.47,196.7,188.0,0.924,1359084.0,1359084.0,7097,0,0,0,L,1122011218,1,124.04,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607009,642366.00
07/08/2019 13:30,2,6.748,ACTIVE,219.16,354.67,59.975,1562607004,"201051344000988","174011545737251",17.89,48.50,0,337.54,386.53,122.3,116.1,0.570,1035319.6,1035319.6,7094,0,0,0,L,1122011218,1,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607010,642367.00
07/08/2019 13:30,2,7.479,ACTIVE,217.13,358.88,59.975,1562607004,"201051344000582","174011545737251",25.94,50.80,0,329.13,404.57,196.6,187.8,0.932,1336533.4,1336533.4,7088,0,0,0,L,1122011218,1,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607011,642368.00
07/08/2019 13:30,2,7.465,ACTIVE,217.58,360.38,59.985,1562607004,"201051344000868","174011545737251",25.96,48.80,0,330.03,403.67,196.1,187.4,0.906,1344495.8,1344495.8,7087,0,0,0,L,1122011218,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607012,642369.00
07/08/2019 13:30,2,7.428,ACTIVE,218.93,362.49,59.985,1562607004,"201051344000576","174011545737251",25.78,50.80,0,334.24,408.48,193.7,185.0,0.902,1361017.1,1361017.1,7105,0,0,0,L,1122011218,1,124.27,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607013,642370.00
07/08/2019 13:30,2,7.363,ACTIVE,219.16,360.99,59.996,1562607004,"201051344001158","174011545737251",26.06,51.30,0,336.64,408.18,194.3,185.6,0.906,1338328.7,1338328.7,7090,0,0,0,L,1122011218,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607014,642371.00
07/08/2019 13:30,2,7.521,ACTIVE,216.67,356.78,59.964,1562607004,"201051344000917","174011545737251",25.84,52.30,0,329.43,403.37,196.8,188.0,0.932,1353543.1,1353543.1,7106,0,0,0,L,1122011218,1,123.81,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607015,642372.00
07/08/2019 13:30,2,6.740,ACTIVE,215.77,349.26,59.964,1562607004,"201051344000417","174011545737251",17.89,52.50,0,333.03,381.73,122.1,115.9,0.575,1072738.4,1072738.4,7111,0,0,0,L,1122011218,1,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607016,642373.00
07/08/2019 13:30,2,7.578,ACTIVE,215.54,357.98,59.985,1562607004,"201051344000685","174011545737251",25.64,50.20,0,331.83,404.27,196.8,188.1,0.946,1359706.7,1359706.7,7097,0,0,0,L,1122011218,1,124.27,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607017,642374.00
07/08/2019 13:30,2,7.625,ACTIVE,217.35,360.08,59.975,1562607004,"201051344000651","174011545737251",25.78,53.30,0,329.43,404.27,199.1,190.2,0.910,1353775.4,1353775.4,7095,0,0,0,L,1122011218,1,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607018,642375.00
07/08/2019 13:30,2,7.361,ACTIVE,216.90,357.38,59.964,1562607004,"201051344000594","174011545737251",26.38,57.30,0,329.43,403.97,196.6,187.8,0.897,1364197.5,1364197.5,7096,0,0,0,L,1122011218,1,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607019,642376.00
07/08/2019 13:30,2,7.461,ACTIVE,219.16,361.59,59.975,1562607004,"201051344000469","174011545737251",26.04,49.50,0,336.04,409.38,196.8,188.0,0.937,1344240.6,1344240.6,7099,0,0,0,L,1122011218,1,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607020,642377.00
07/08/2019 13:30,2,7.773,ACTIVE,217.13,358.58,59.985,1562607004,"201051344000585","174011545737251",25.56,51.80,0,329.43,403.37,201.2,192.3,0.946,1368804.8,1368804.8,7090,0,0,0,L,1122011218,1,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607021,642378.00
07/08/2019 13:30,2,7.457,ACTIVE,219.39,362.49,59.975,1562607004,"201051344000853","174011545737251",26.02,54.00,0,337.24,408.18,196.4,187.7,0.897,1367123.2,1367123.2,7092,0,0,0,L,1122011218,1,124.72,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607022,642379.00
07/08/2019 13:30,2,7.404,ACTIVE,215.77,356.78,59.975,1562607004,"201051344001145","174011545737251",26.40,50.40,0,330.63,405.17,198.0,189.2,0.924,1368368.5,1368368.5,7113,0,0,0,L,1122011218,1,123.81,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607023,642380.00
07/08/2019 13:30,2,7.514,ACTIVE,216.45,359.18,59.953,1562607004,"201051344000438","174011545737251",25.90,53.00,0,330.33,405.17,197.0,188.2,0.941,1361840.9,1361840.9,7093,0,0,0,L,1122011218,1,124.27,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607024,642381.00
07/08/2019 13:30,2,7.561,ACTIVE,216.67,358.58,59.980,1562607004,"201051344001135","174011545737251",25.92,55.50,0,330.33,403.97,198.4,189.6,0.906,1349157.1,1349157.1,7090,0,0,0,L,1122011218,1,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607025,642382.00
07/08/2019 13:30,2,7.451,ACTIVE,219.16,360.99,59.985,1562607004,"201051344000983","174011545737251",26.16,51.00,0,336.64,408.18,197.4,188.6,0.919,1365237.6,1365237.6,7090,0,0,0,L,1122011218,1,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607026,642383.00
07/08/2019 13:30,2,7.506,ACTIVE,217.13,358.58,59.990,1562607004,"201051344001203","174011545737251",26.32,52.00,0,328.22,406.67,200.1,191.2,0.950,1357136.0,1357136.0,7104,0,0,0,L,1122011218,1,124.72,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607027,642384.00
07/08/2019 13:30,2,7.465,ACTIVE,215.32,355.28,59.948,1562607004,"201051344001230","174011545737251",26.04,49.80,0,331.23,404.57,197.1,188.3,0.932,1352060.9,1352060.9,7120,0,0,0,L,1122011218,1,123.59,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607028,642385.00
07/08/2019 13:30,2,7.600,ACTIVE,215.54,358.88,59.985,1562607004,"201051344000646","174011545737251",25.64,54.30,0,330.63,405.47,197.2,188.4,0.924,1345954.4,1345954.4,7106,0,0,0,L,1122011218,1,123.81,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607029,642386.00
07/08/2019 13:30,2,7.340,ACTIVE,217.58,357.08,59.975,1562607004,"201051344000867","174011545737251",26.46,56.00,0,330.63,401.86,196.6,187.8,0.884,1342463.6,1342463.6,7093,0,0,0,L,1122011218,1,123.81,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607030,642387.00
07/08/2019 13:30,2,7.434,ACTIVE,217.80,359.78,59.985,1562607004,"201051344000633","174011545737251",26.00,51.80,0,330.93,406.07,195.7,186.9,0.915,1339470.5,1339470.5,7103,0,0,0,L,1122011218,1,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607030,642388.00
07/08/2019 13:30,2,7.586,ACTIVE,215.77,357.68,60.012,1562607004,"201051344000955","174011545737251",25.60,58.50,0,330.63,403.97,196.6,187.8,0.924,1366622.7,1366622.7,7103,0,0,0,L,1122011218,1,123.36,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607031,642389.00
07/08/2019 13:30,2,7.312,ACTIVE,218.48,360.08,59.964,1562607004,"201051344000648","174011545737251",26.16,48.00,0,333.03,407.87,193.7,185.0,0.906,1353423.3,1353423.3,7086,0,0,0,L,1122011218,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607032,642390.00
07/08/2019 13:30,2,7.402,ACTIVE,218.71,359.18,59.980,1562607004,"201051344000645","174011545737251",26.00,48.80,0,337.24,407.57,194.9,186.2,0.879,1358968.2,1358968.2,7089,0,0,0,L,1122011218,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607033,642391.00
07/08/2019 13:30,2,7.385,ACTIVE,218.71,361.59,59.964,1562607004,"201051344000569","174011545737251",26.16,51.80,0,332.43,407.87,195.7,187.0,0.915,1375869.4,1375869.4,7093,0,0,0,L,1122011218,1,123.59,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607034,642392.00
07/08/2019 13:30,2,7.432,ACTIVE,218.48,368.80,59.969,1562607004,"179051228000119","174011545737251",26.34,54.80,0,334.54,409.38,198.3,189.5,0.946,162111.5,162111.5,7154,0,0,0,L,46974696,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607035,642393.00
07/08/2019 13:45,2,7.441,ACTIVE,219.39,361.59,60.006,1562607904,"201051344000579","174011545737251",26.30,52.00,0,337.24,409.08,198.1,189.3,0.932,1377121.3,1377121.3,7099,0,0,0,L,1122011218,1,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607906,642394.00
07/08/2019 13:45,2,7.734,ACTIVE,217.13,359.48,60.006,1562607904,"201051344001025","174011545737251",25.70,54.80,0,330.03,405.17,201.2,192.2,0.910,1361710.6,1361710.6,7093,0,0,0,L,1122011218,1,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607907,642395.00
07/08/2019 13:45,2,7.348,ACTIVE,217.35,356.48,60.012,1562607904,"201051344001093","174011545737251",26.30,51.50,0,329.73,403.67,195.5,186.7,0.919,1343947.0,1343947.0,7111,0,0,0,L,1122011218,1,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607908,642396.00
07/08/2019 13:45,2,7.344,ACTIVE,219.39,361.59,60.022,1562607904,"201051344000458","174011545737251",26.34,52.00,0,337.54,409.08,195.7,187.0,0.910,1358155.2,1358155.2,7085,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607909,642397.00
07/08/2019 13:45,2,7.461,ACTIVE,215.54,357.38,59.985,1562607904,"201051344000890","174011545737251",26.10,52.50,0,330.93,404.57,197.2,188.4,0.915,1359130.9,1359130.9,7098,0,0,0,L,1122011218,1,124.04,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607910,642398.00
07/08/2019 13:45,2,6.742,ACTIVE,219.39,356.18,60.006,1562607904,"201051344000988","174011545737251",17.87,49.30,0,336.94,386.53,122.1,115.9,0.575,1035348.4,1035348.4,7095,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607910,642399.00
07/08/2019 13:45,2,7.471,ACTIVE,217.13,361.29,60.028,1562607904,"201051344000582","174011545737251",25.96,51.50,0,328.52,404.87,196.5,187.8,0.932,1336580.1,1336580.1,7089,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607911,642400.00
07/08/2019 13:45,2,7.512,ACTIVE,217.80,359.78,60.049,1562607904,"201051344000868","174011545737251",25.74,50.00,0,330.63,406.67,195.6,186.9,0.897,1344542.5,1344542.5,7088,0,0,0,L,1122011218,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607912,642401.00
07/08/2019 13:45,2,7.346,ACTIVE,219.39,364.89,60.006,1562607904,"201051344000576","174011545737251",26.14,50.80,0,336.64,408.48,194.4,185.7,0.910,1361063.3,1361063.3,7107,0,0,0,L,1122011218,1,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607914,642402.00
07/08/2019 13:45,2,7.389,ACTIVE,219.16,361.89,60.006,1562607904,"201051344001158","174011545737251",25.98,51.30,0,336.04,408.48,194.3,185.7,0.902,1338375.1,1338375.1,7092,0,0,0,L,1122011218,1,124.04,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607916,642403.00
07/08/2019 13:45,2,7.588,ACTIVE,216.90,359.78,59.985,1562607904,"201051344000917","174011545737251",25.60,52.80,0,329.73,403.07,196.7,187.9,0.950,1353590.0,1353590.0,7108,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607917,642404.00
07/08/2019 13:45,2,6.758,ACTIVE,216.00,351.37,60.001,1562607904,"201051344000417","174011545737251",17.91,52.80,0,332.73,381.42,122.7,116.5,0.566,1072767.3,1072767.3,7113,0,0,0,L,1122011218,1,123.59,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607919,642405.00
07/08/2019 13:45,2,7.535,ACTIVE,215.77,359.78,60.017,1562607904,"201051344000685","174011545737251",26.00,50.20,0,330.63,404.27,198.4,189.6,0.946,1359753.7,1359753.7,7099,0,0,0,L,1122011218,1,124.49,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607920,642406.00
07/08/2019 13:45,2,7.619,ACTIVE,217.35,359.18,60.006,1562607904,"201051344000651","174011545737251",25.76,53.30,0,330.03,403.97,198.9,190.1,0.906,1353823.0,1353823.0,7097,0,0,0,L,1122011218,1,124.94,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607922,642407.00
07/08/2019 13:45,2,7.484,ACTIVE,217.35,361.89,59.990,1562607904,"201051344000594","174011545737251",25.92,58.50,0,328.52,403.07,196.4,187.7,0.910,1364244.4,1364244.4,7098,0,0,0,L,1122011218,1,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607923,642408.00
07/08/2019 13:45,2,7.303,ACTIVE,219.61,363.69,60.001,1562607904,"201051344000469","174011545737251",26.48,50.00,0,335.44,409.68,195.8,187.0,0.937,1344287.7,1344287.7,7101,0,0,0,L,1122011218,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607925,642409.00
07/08/2019 13:45,2,7.754,ACTIVE,217.13,361.59,59.969,1562607904,"201051344000585","174011545737251",25.70,53.30,0,329.73,403.67,202.0,193.0,0.955,1368853.1,1368853.1,7092,0,0,0,L,1122011218,1,124.04,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607926,642410.00
07/08/2019 13:45,2,7.451,ACTIVE,219.61,364.59,60.043,1562607904,"201051344000853","174011545737251",26.04,55.00,0,336.34,408.78,196.4,187.6,0.902,1367170.4,1367170.4,7094,0,0,0,L,1122011218,1,124.94,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607928,642411.00
07/08/2019 13:45,2,7.529,ACTIVE,215.77,359.18,60.017,1562607904,"201051344001145","174011545737251",26.32,50.60,0,330.33,405.17,200.7,191.8,0.937,1368416.1,1368416.1,7115,0,0,0,L,1122011218,1,123.81,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607930,642412.00
07/08/2019 13:45,2,7.463,ACTIVE,216.67,362.49,60.012,1562607904,"201051344000438","174011545737251",26.26,53.50,0,330.33,404.27,198.4,189.6,0.941,1361888.3,1361888.3,7095,0,0,0,L,1122011218,1,124.49,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607931,642413.00
07/08/2019 13:45,2,7.561,ACTIVE,216.67,361.29,60.017,1562607904,"201051344001135","174011545737251",26.06,57.70,0,329.43,403.67,199.6,190.7,0.906,1349204.9,1349204.9,7092,0,0,0,L,1122011218,1,124.27,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607933,642414.00
07/08/2019 13:45,2,7.455,ACTIVE,219.39,363.69,59.996,1562607904,"201051344000983","174011545737251",26.18,51.30,0,336.34,409.38,197.7,188.9,0.910,1365285.2,1365285.2,7092,0,0,0,L,1122011218,1,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607934,642415.00
07/08/2019 13:45,2,7.648,ACTIVE,217.35,360.38,59.975,1562607904,"201051344001203","174011545737251",25.88,52.00,0,330.33,404.57,200.5,191.6,0.946,1357184.3,1357184.3,7106,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607936,642416.00
07/08/2019 13:45,2,7.545,ACTIVE,215.32,357.38,59.980,1562607904,"201051344001230","174011545737251",25.88,50.20,0,331.83,404.27,197.7,188.9,0.950,1352108.2,1352108.2,7121,0,0,0,L,1122011218,1,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607937,642417.00
07/08/2019 13:45,2,7.496,ACTIVE,215.54,358.58,59.996,1562607904,"201051344000646","174011545737251",26.16,54.00,0,330.03,405.17,198.5,189.6,0.932,1346002.0,1346002.0,7107,0,0,0,L,1122011218,1,124.04,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607938,642418.00
07/08/2019 13:45,2,7.529,ACTIVE,217.80,359.18,60.022,1562607904,"201051344000867","174011545737251",25.80,57.30,0,329.43,404.57,196.8,188.1,0.884,1342511.0,1342511.0,7094,0,0,0,L,1122011218,1,123.81,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607939,642419.00
07/08/2019 13:45,2,7.561,ACTIVE,218.03,360.99,59.964,1562607904,"201051344000633","174011545737251",25.50,53.00,0,331.83,406.97,195.2,186.4,0.915,1339517.6,1339517.6,7104,0,0,0,L,1122011218,1,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607940,642420.00
07/08/2019 13:45,2,7.586,ACTIVE,215.77,358.28,60.033,1562607904,"201051344000955","174011545737251",25.74,58.50,0,329.73,405.47,198.0,189.2,0.928,1366670.2,1366670.2,7104,0,0,0,L,1122011218,1,123.59,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607941,642421.00
07/08/2019 13:45,2,7.195,ACTIVE,218.71,362.49,60.001,1562607904,"201051344000648","174011545737251",26.54,48.30,0,335.44,408.78,193.2,184.6,0.906,1353469.9,1353469.9,7087,0,0,0,L,1122011218,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607941,642422.00
07/08/2019 13:45,2,7.406,ACTIVE,219.16,362.79,59.980,1562607904,"201051344000645","174011545737251",25.98,49.50,0,336.94,408.18,195.0,186.3,0.888,1359015.0,1359015.0,7090,0,0,0,L,1122011218,1,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607942,642423.00
07/08/2019 13:45,2,7.418,ACTIVE,218.93,362.19,59.996,1562607904,"201051344000569","174011545737251",26.06,52.50,0,332.43,409.08,195.8,187.1,0.924,1375916.4,1375916.4,7094,0,0,0,L,1122011218,1,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607943,642424.00
07/08/2019 13:45,2,7.557,ACTIVE,218.48,367.60,59.996,1562607904,"179051228000119","174011545737251",26.04,55.50,0,334.24,409.68,199.2,190.4,0.968,162159.6,162159.6,7155,0,0,0,L,46974696,1,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562607944,642425.00
07/08/2019 14:00,2,7.434,ACTIVE,219.39,364.29,60.043,1562608804,"201051344000579","174011545737251",25.70,53.00,0,337.24,409.68,193.5,184.8,0.915,1377168.2,1377168.2,7100,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608805,642426.00
07/08/2019 14:00,2,7.574,ACTIVE,217.13,357.38,60.033,1562608804,"201051344001025","174011545737251",25.72,54.30,0,330.33,405.17,197.2,188.4,0.897,1361758.3,1361758.3,7094,0,0,0,L,1122011218,1,124.27,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608806,642427.00
07/08/2019 14:00,2,7.316,ACTIVE,217.58,359.78,60.022,1562608804,"201051344001093","174011545737251",25.92,51.00,0,328.82,403.67,192.0,183.4,0.884,1343993.6,1343993.6,7112,0,0,0,L,1122011218,1,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608807,642428.00
07/08/2019 14:00,2,7.244,ACTIVE,219.39,361.59,60.043,1562608804,"201051344000458","174011545737251",26.06,52.80,0,336.94,409.08,191.1,182.5,0.897,1358201.4,1358201.4,7086,0,0,0,L,1122011218,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608808,642429.00
07/08/2019 14:00,2,7.430,ACTIVE,216.00,357.98,60.049,1562608804,"201051344000890","174011545737251",25.72,53.00,0,331.53,405.77,193.5,184.8,0.906,1359177.6,1359177.6,7099,0,0,0,L,1122011218,1,124.27,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608809,642430.00
07/08/2019 14:00,2,6.535,ACTIVE,219.39,355.58,60.070,1562608804,"201051344000988","174011545737251",17.89,50.20,0,337.24,387.44,118.5,112.5,0.557,1035377.1,1035377.1,7096,0,0,0,L,1122011218,1,124.04,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608810,642431.00
07/08/2019 14:00,2,7.412,ACTIVE,217.35,359.18,60.038,1562608804,"201051344000582","174011545737251",25.74,52.00,0,329.13,405.17,193.2,184.5,0.906,1336626.7,1336626.7,7090,0,0,0,L,1122011218,1,124.49,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608811,642432.00
07/08/2019 14:00,2,7.369,ACTIVE,218.03,361.29,60.043,1562608804,"201051344000868","174011545737251",25.70,49.80,0,331.23,406.67,191.8,183.2,0.871,1344588.8,1344588.8,7089,0,0,0,L,1122011218,1,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608812,642433.00
07/08/2019 14:00,2,7.158,ACTIVE,219.39,361.89,60.038,1562608804,"201051344000576","174011545737251",26.10,52.00,0,336.94,408.78,189.2,180.7,0.884,1361109.1,1361109.1,7108,0,0,0,L,1122011218,1,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608813,642434.00
07/08/2019 14:00,2,7.350,ACTIVE,219.16,361.59,60.049,1562608804,"201051344001158","174011545737251",25.56,52.30,0,336.04,408.78,190.2,181.6,0.879,1338421.0,1338421.0,7093,0,0,0,L,1122011218,1,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608814,642435.00
07/08/2019 14:00,2,7.273,ACTIVE,217.13,358.58,60.054,1562608804,"201051344000917","174011545737251",26.24,53.30,0,329.43,403.97,193.1,184.4,0.928,1353636.7,1353636.7,7109,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608815,642436.00
07/08/2019 14:00,2,6.607,ACTIVE,216.45,350.77,60.059,1562608804,"201051344000417","174011545737251",17.91,53.30,0,332.73,382.33,119.9,113.8,0.570,1072796.1,1072796.1,7114,0,0,0,L,1122011218,1,124.04,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608816,642437.00
07/08/2019 14:00,2,7.438,ACTIVE,216.00,358.88,60.049,1562608804,"201051344000685","174011545737251",25.84,51.00,0,331.23,404.57,194.8,186.1,0.950,1359800.4,1359800.4,7100,0,0,0,L,1122011218,1,124.49,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608817,642438.00
07/08/2019 14:00,2,7.525,ACTIVE,217.80,360.38,60.070,1562608804,"201051344000651","174011545737251",25.60,53.50,0,329.43,403.67,195.1,186.4,0.884,1353870.0,1353870.0,7098,0,0,0,L,1122011218,1,125.17,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608818,642439.00
07/08/2019 14:00,2,7.232,ACTIVE,217.35,360.08,60.054,1562608804,"201051344000594","174011545737251",26.26,58.50,0,329.13,403.37,192.2,183.6,0.879,1364290.7,1364290.7,7099,0,0,0,L,1122011218,1,123.36,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608819,642440.00
07/08/2019 14:00,2,7.318,ACTIVE,219.39,363.09,60.059,1562608804,"201051344000469","174011545737251",25.88,50.80,0,336.34,409.38,191.8,183.2,0.919,1344333.9,1344333.9,7102,0,0,0,L,1122011218,1,123.81,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608820,642441.00
07/08/2019 14:00,2,7.590,ACTIVE,217.35,359.78,60.054,1562608804,"201051344000585","174011545737251",25.72,53.30,0,329.43,403.97,197.6,188.8,0.937,1368900.8,1368900.8,7093,0,0,0,L,1122011218,1,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608821,642442.00
07/08/2019 14:00,2,7.299,ACTIVE,219.84,363.69,60.065,1562608804,"201051344000853","174011545737251",25.98,55.30,0,336.04,408.78,192.1,183.5,0.893,1367216.5,1367216.5,7095,0,0,0,L,1122011218,1,124.72,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608822,642443.00
07/08/2019 14:00,2,7.303,ACTIVE,216.22,360.99,60.059,1562608804,"201051344001145","174011545737251",26.40,50.80,0,330.33,405.47,195.2,186.5,0.897,1368462.9,1368462.9,7116,0,0,0,L,1122011218,1,124.04,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608822,642444.00
07/08/2019 14:00,2,7.445,ACTIVE,216.90,358.58,60.043,1562608804,"201051344000438","174011545737251",25.64,54.00,0,330.03,405.17,193.2,184.6,0.924,1361934.7,1361934.7,7096,0,0,0,L,1122011218,1,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608823,642445.00
07/08/2019 14:00,2,7.459,ACTIVE,217.13,359.78,60.070,1562608804,"201051344001135","174011545737251",25.78,56.80,0,330.33,405.17,194.6,185.9,0.884,1349251.7,1349251.7,7093,0,0,0,L,1122011218,1,124.49,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608825,642446.00
07/08/2019 14:00,2,7.346,ACTIVE,219.39,360.99,60.070,1562608804,"201051344000983","174011545737251",26.00,52.30,0,336.94,409.08,193.4,184.8,0.893,1365331.4,1365331.4,7093,0,0,0,L,1122011218,1,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608825,642447.00
07/08/2019 14:00,2,7.520,ACTIVE,217.35,358.88,60.065,1562608804,"201051344001203","174011545737251",25.84,52.50,0,329.73,404.57,196.7,187.9,0.937,1357231.4,1357231.4,7107,0,0,0,L,1122011218,1,125.17,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608826,642448.00
07/08/2019 14:00,2,7.332,ACTIVE,215.77,358.58,60.054,1562608804,"201051344001230","174011545737251",26.06,50.60,0,330.93,404.57,193.5,184.8,0.915,1352154.6,1352154.6,7123,0,0,0,L,1122011218,1,124.04,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608828,642449.00
07/08/2019 14:00,2,7.420,ACTIVE,216.00,362.79,60.065,1562608804,"201051344000646","174011545737251",25.88,55.00,0,330.03,405.77,194.4,185.7,0.932,1346048.6,1346048.6,7109,0,0,0,L,1122011218,1,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608829,642450.00
07/08/2019 14:00,2,7.408,ACTIVE,218.03,360.08,60.049,1562608804,"201051344000867","174011545737251",25.66,58.00,0,322.21,405.47,192.6,184.0,0.866,1342557.1,1342557.1,7095,0,0,0,L,1122011218,1,123.81,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608830,642451.00
07/08/2019 14:00,2,7.367,ACTIVE,218.03,360.69,60.038,1562608804,"201051344000633","174011545737251",25.66,53.80,0,335.74,407.57,191.4,182.8,0.897,1339563.3,1339563.3,7105,0,0,0,L,1122011218,1,123.81,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608831,642452.00
07/08/2019 14:00,2,7.400,ACTIVE,216.22,358.28,60.038,1562608804,"201051344000955","174011545737251",25.76,59.30,0,330.03,404.27,193.1,184.4,0.915,1366716.5,1366716.5,7105,0,0,0,L,1122011218,1,123.81,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608832,642453.00
07/08/2019 14:00,2,7.264,ACTIVE,218.93,359.78,60.049,1562608804,"201051344000648","174011545737251",25.72,49.30,0,337.24,409.08,189.2,180.7,0.888,1353515.1,1353515.1,7088,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608833,642454.00
07/08/2019 14:00,2,7.320,ACTIVE,218.93,359.78,60.049,1562608804,"201051344000645","174011545737251",25.68,49.80,0,337.54,408.18,190.3,181.8,0.866,1359060.6,1359060.6,7091,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608834,642455.00
07/08/2019 14:00,2,7.230,ACTIVE,218.93,359.48,60.049,1562608804,"201051344000569","174011545737251",26.12,52.50,0,336.34,408.78,191.3,182.7,0.902,1375962.2,1375962.2,7095,0,0,0,L,1122011218,1,123.59,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608835,642456.00
07/08/2019 14:00,2,7.361,ACTIVE,218.71,367.00,60.043,1562608804,"179051228000119","174011545737251",26.24,56.50,0,334.54,410.58,195.7,186.9,0.928,162206.3,162206.3,7156,0,0,0,L,46974696,1,123.81,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562608836,642457.00
07/08/2019 14:15,2,7.029,ACTIVE,219.39,361.89,59.980,1562609704,"201051344000579","174011545737251",27.04,52.50,0,337.54,407.87,192.5,183.9,0.910,1377214.1,1377214.1,7101,0,0,0,L,1122011218,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609705,642458.00
07/08/2019 14:15,2,7.385,ACTIVE,217.13,356.18,59.985,1562609704,"201051344001025","174011545737251",25.80,55.00,0,330.03,402.77,192.9,184.3,0.875,1361804.9,1361804.9,7095,0,0,0,L,1122011218,1,124.27,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609706,642459.00
07/08/2019 14:15,2,7.158,ACTIVE,217.35,359.18,59.964,1562609704,"201051344001093","174011545737251",25.80,51.30,0,330.03,401.86,187.0,178.6,0.849,1344038.9,1344038.9,7113,0,0,0,L,1122011218,1,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609707,642460.00
07/08/2019 14:15,2,7.018,ACTIVE,219.39,360.38,59.996,1562609704,"201051344000458","174011545737251",26.52,52.80,0,337.54,407.27,188.4,179.9,0.893,1358246.6,1358246.6,7087,0,0,0,L,1122011218,1,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609708,642461.00
07/08/2019 14:15,2,7.123,ACTIVE,215.77,356.18,59.980,1562609704,"201051344000890","174011545737251",26.42,50.80,0,331.23,403.37,190.6,182.0,0.879,1359223.4,1359223.4,7100,0,0,0,L,1122011218,1,124.27,121.78,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609709,642462.00
07/08/2019 14:15,2,6.504,ACTIVE,219.39,355.88,60.006,1562609704,"201051344000988","174011545737251",17.89,50.40,0,337.54,385.03,118.0,111.9,0.548,1035404.9,1035404.9,7097,0,0,0,L,1122011218,1,124.27,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609710,642463.00
07/08/2019 14:15,2,7.148,ACTIVE,217.13,359.18,59.990,1562609704,"201051344000582","174011545737251",26.12,53.00,0,329.43,403.07,189.0,180.5,0.906,1336672.2,1336672.2,7091,0,0,0,L,1122011218,1,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609711,642464.00
07/08/2019 14:15,2,7.082,ACTIVE,217.80,359.18,60.006,1562609704,"201051344000868","174011545737251",26.06,50.60,0,330.03,403.67,186.9,178.5,0.849,1344634.0,1344634.0,7090,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609712,642465.00
07/08/2019 14:15,2,7.004,ACTIVE,219.16,361.29,59.996,1562609704,"201051344000576","174011545737251",25.94,52.00,0,337.24,406.97,184.1,175.7,0.871,1361153.7,1361153.7,7109,0,0,0,L,1122011218,1,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609713,642466.00
07/08/2019 14:15,2,7.113,ACTIVE,219.16,360.38,60.006,1562609704,"201051344001158","174011545737251",25.88,52.30,0,337.24,406.07,186.4,178.0,0.862,1338465.9,1338465.9,7094,0,0,0,L,1122011218,1,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609714,642467.00
07/08/2019 14:15,2,7.041,ACTIVE,216.90,357.98,59.975,1562609704,"201051344000917","174011545737251",26.56,54.00,0,327.32,401.26,189.2,180.7,0.919,1353682.3,1353682.3,7110,0,0,0,L,1122011218,1,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609715,642468.00
07/08/2019 14:15,2,6.568,ACTIVE,216.00,350.77,60.006,1562609704,"201051344000417","174011545737251",17.93,52.80,0,332.43,380.22,119.4,113.4,0.561,1072824.2,1072824.2,7115,0,0,0,L,1122011218,1,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609716,642469.00
07/08/2019 14:15,2,7.129,ACTIVE,215.77,359.18,60.006,1562609704,"201051344000685","174011545737251",26.34,50.00,0,329.73,403.07,190.1,181.6,0.910,1359846.3,1359846.3,7101,0,0,0,L,1122011218,1,124.72,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609717,642470.00
07/08/2019 14:15,2,7.365,ACTIVE,217.58,360.08,59.969,1562609704,"201051344000651","174011545737251",25.54,54.30,0,330.33,402.46,190.6,182.0,0.871,1353916.0,1353916.0,7099,0,0,0,L,1122011218,1,125.17,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609718,642471.00
07/08/2019 14:15,2,7.096,ACTIVE,217.58,358.88,59.985,1562609704,"201051344000594","174011545737251",26.56,59.00,0,329.43,401.56,190.8,182.3,0.871,1364336.3,1364336.3,7100,0,0,0,L,1122011218,1,123.59,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609718,642472.00
07/08/2019 14:15,2,6.971,ACTIVE,219.39,361.89,59.964,1562609704,"201051344000469","174011545737251",26.52,51.00,0,336.04,407.57,187.2,178.8,0.893,1344379.2,1344379.2,7103,0,0,0,L,1122011218,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609719,642473.00
07/08/2019 14:15,2,7.268,ACTIVE,217.13,358.88,59.996,1562609704,"201051344000585","174011545737251",26.30,53.00,0,330.33,402.46,193.8,185.1,0.910,1368947.5,1368947.5,7094,0,0,0,L,1122011218,1,124.27,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609720,642474.00
07/08/2019 14:15,2,7.057,ACTIVE,219.84,360.38,59.980,1562609704,"201051344000853","174011545737251",26.12,55.80,0,336.94,407.57,186.8,178.3,0.849,1367261.7,1367261.7,7096,0,0,0,L,1122011218,1,124.94,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609721,642475.00
07/08/2019 14:15,2,7.152,ACTIVE,216.00,359.18,59.975,1562609704,"201051344001145","174011545737251",26.68,50.00,0,330.33,403.67,193.2,184.6,0.902,1368509.2,1368509.2,7117,0,0,0,L,1122011218,1,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609722,642476.00
07/08/2019 14:15,2,7.107,ACTIVE,216.45,358.58,59.969,1562609704,"201051344000438","174011545737251",26.38,54.00,0,330.33,402.77,189.8,181.3,0.897,1361980.5,1361980.5,7097,0,0,0,L,1122011218,1,124.49,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609723,642477.00
07/08/2019 14:15,2,7.281,ACTIVE,216.67,357.98,60.001,1562609704,"201051344001135","174011545737251",25.98,58.30,0,330.33,402.46,191.5,182.9,0.871,1349297.8,1349297.8,7094,0,0,0,L,1122011218,1,124.49,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609724,642478.00
07/08/2019 14:15,2,6.969,ACTIVE,219.39,361.29,60.006,1562609704,"201051344000983","174011545737251",26.60,52.50,0,336.64,407.27,187.8,179.3,0.871,1365376.9,1365376.9,7094,0,0,0,L,1122011218,1,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609725,642479.00
07/08/2019 14:15,2,7.182,ACTIVE,216.90,359.78,59.990,1562609704,"201051344001203","174011545737251",26.32,52.50,0,330.93,403.07,191.3,182.7,0.906,1357277.7,1357277.7,7108,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609726,642480.00
07/08/2019 14:15,2,7.068,ACTIVE,215.54,356.18,59.964,1562609704,"201051344001230","174011545737251",26.52,49.00,0,331.23,403.67,189.8,181.3,0.906,1352200.2,1352200.2,7124,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609727,642481.00
07/08/2019 14:15,2,7.230,ACTIVE,215.54,356.78,60.017,1562609704,"201051344000646","174011545737251",26.02,54.00,0,330.33,403.67,190.7,182.1,0.915,1346094.5,1346094.5,7110,0,0,0,L,1122011218,1,124.04,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609728,642482.00
07/08/2019 14:15,2,7.049,ACTIVE,218.03,358.28,59.953,1562609704,"201051344000867","174011545737251",26.28,58.30,0,330.93,400.06,187.6,179.2,0.849,1342602.4,1342602.4,7096,0,0,0,L,1122011218,1,124.04,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609729,642483.00
07/08/2019 14:15,2,7.027,ACTIVE,218.03,360.08,59.980,1562609704,"201051344000633","174011545737251",26.26,54.00,0,335.74,405.17,186.9,178.5,0.888,1339608.4,1339608.4,7106,0,0,0,L,1122011218,1,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609730,642484.00
07/08/2019 14:15,2,7.035,ACTIVE,215.77,355.88,59.964,1562609704,"201051344000955","174011545737251",26.50,59.30,0,328.22,403.97,188.8,180.3,0.884,1366762.1,1366762.1,7106,0,0,0,L,1122011218,1,123.59,122.46,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609731,642485.00
07/08/2019 14:15,2,6.896,ACTIVE,218.71,360.69,59.980,1562609704,"201051344000648","174011545737251",26.44,49.30,0,337.54,407.57,184.6,176.2,0.866,1353559.6,1353559.6,7089,0,0,0,L,1122011218,1,123.81,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609732,642486.00
07/08/2019 14:15,2,7.049,ACTIVE,218.93,360.08,59.985,1562609704,"201051344000645","174011545737251",25.84,50.60,0,337.24,406.07,184.5,176.2,0.844,1359105.3,1359105.3,7092,0,0,0,L,1122011218,1,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609732,642487.00
07/08/2019 14:15,2,6.959,ACTIVE,218.93,360.08,59.990,1562609704,"201051344000569","174011545737251",26.30,53.50,0,336.34,406.97,185.3,176.9,0.871,1376007.0,1376007.0,7096,0,0,0,L,1122011218,1,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609733,642488.00
07/08/2019 14:15,2,7.086,ACTIVE,218.71,365.49,60.001,1562609704,"179051228000119","174011545737251",26.38,57.00,0,335.74,406.37,189.4,180.9,0.902,162252.2,162252.2,7157,0,0,0,L,46974696,1,124.04,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562609734,642489.00
07/08/2019 14:30,2,6.920,ACTIVE,219.39,361.89,59.996,1562610604,"201051344000579","174011545737251",26.80,53.00,0,337.54,406.67,187.8,179.4,0.884,1377259.0,1377259.0,7102,0,0,0,L,1122011218,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610605,642490.00
07/08/2019 14:30,2,7.270,ALERT,217.58,359.18,59.969,1562610604,"201051344001025","174011545737251",26.02,54.00,0,299.07,401.86,191.8,183.2,0.893,1361850.3,1361850.3,7096,0,0,0,L,1122011218,1,124.49,123.36,0002,49,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610607,642491.00
07/08/2019 14:30,2,7.018,ACTIVE,217.58,359.48,59.969,1562610604,"201051344001093","174011545737251",26.28,50.80,0,330.33,400.36,186.8,178.4,0.866,1344083.1,1344083.1,7114,0,0,0,L,1122011218,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610608,642492.00
07/08/2019 14:30,2,6.977,ACTIVE,219.39,359.78,60.001,1562610604,"201051344000458","174011545737251",26.16,54.50,0,337.84,406.37,184.7,176.3,0.866,1358290.7,1358290.7,7088,0,0,0,L,1122011218,1,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610609,642493.00
07/08/2019 14:30,2,7.158,ACTIVE,216.22,356.78,60.006,1562610604,"201051344000890","174011545737251",26.02,50.60,0,330.33,402.46,188.5,180.0,0.875,1359268.3,1359268.3,7101,0,0,0,L,1122011218,1,124.49,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610610,642494.00
07/08/2019 14:30,2,6.379,ACTIVE,219.39,354.67,59.948,1562610604,"201051344000988","174011545737251",17.89,50.60,0,337.54,385.03,115.7,109.7,0.548,1035432.2,1035432.2,7098,0,0,0,L,1122011218,1,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610611,642495.00
07/08/2019 14:30,2,7.119,ALERT,217.58,360.08,59.985,1562610604,"201051344000582","174011545737251",25.96,52.80,0,299.37,401.86,187.2,178.7,0.897,1336716.6,1336716.6,7092,0,0,0,L,1122011218,1,124.49,123.36,0002,48,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610613,642496.00
07/08/2019 14:30,2,7.033,ACTIVE,217.80,359.78,60.006,1562610604,"201051344000868","174011545737251",25.98,50.20,0,330.63,402.46,185.1,176.7,0.840,1344678.3,1344678.3,7091,0,0,0,L,1122011218,1,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610614,642497.00
07/08/2019 14:30,2,6.904,ACTIVE,219.16,362.49,59.990,1562610604,"201051344000576","174011545737251",26.10,52.00,0,336.34,405.17,182.5,174.2,0.866,1361197.2,1361197.2,7110,0,0,0,L,1122011218,1,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610615,642498.00
07/08/2019 14:30,2,7.035,ACTIVE,219.16,360.69,59.985,1562610604,"201051344001158","174011545737251",25.82,53.30,0,336.94,405.47,184.1,175.8,0.862,1338509.7,1338509.7,7095,0,0,0,L,1122011218,1,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610616,642499.00
