ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 14:30,2,7.119,ACTIVE,217.35,358.88,60.006,1562610604,"201051344000917","174011545737251",26.14,53.80,0,317.40,416.89,188.4,179.9,0.902,1353727.1,1353727.1,7111,0,0,0,L,1122011218,1,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610616,642500.00
07/08/2019 14:30,2,6.521,ACTIVE,216.67,351.37,59.985,1562610604,"201051344000417","174011545737251",17.89,51.80,0,333.03,380.22,118.3,112.2,0.552,1072852.2,1072852.2,7116,0,0,0,L,1122011218,1,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610617,642501.00
07/08/2019 14:30,2,7.186,ACTIVE,216.22,357.08,59.996,1562610604,"201051344000685","174011545737251",25.94,50.00,0,331.53,402.16,189.0,180.5,0.902,1359891.2,1359891.2,7102,0,0,0,L,1122011218,1,124.72,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610618,642502.00
07/08/2019 14:30,2,7.121,ACTIVE,217.80,360.38,60.001,1562610604,"201051344000651","174011545737251",26.26,54.80,0,330.33,401.26,189.3,180.8,0.866,1353961.1,1353961.1,7100,0,0,0,L,1122011218,1,125.17,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610619,642503.00
07/08/2019 14:30,2,6.936,ACTIVE,217.35,357.08,59.996,1562610604,"201051344000594","174011545737251",26.60,58.50,0,329.13,400.96,186.8,178.4,0.862,1364381.0,1364381.0,7101,0,0,0,L,1122011218,1,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610620,642504.00
07/08/2019 14:30,2,7.031,ACTIVE,219.39,361.29,60.017,1562610604,"201051344000469","174011545737251",26.10,50.40,0,336.94,405.77,185.9,177.5,0.888,1344423.5,1344423.5,7104,0,0,0,L,1122011218,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610621,642505.00
07/08/2019 14:30,2,7.385,ACTIVE,217.80,359.48,60.001,1562610604,"201051344000585","174011545737251",25.84,52.50,0,330.03,401.26,193.2,184.5,0.902,1368993.5,1368993.5,7095,0,0,0,L,1122011218,1,124.27,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610622,642506.00
07/08/2019 14:30,2,6.953,ACTIVE,219.84,360.08,60.001,1562610604,"201051344000853","174011545737251",26.30,56.50,0,337.84,405.17,185.1,176.8,0.866,1367305.8,1367305.8,7097,0,0,0,L,1122011218,1,124.94,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610623,642507.00
07/08/2019 14:30,2,7.166,ACTIVE,216.45,357.38,60.012,1562610604,"201051344001145","174011545737251",26.32,50.40,0,330.63,402.16,191.0,182.4,0.866,1368554.6,1368554.6,7118,0,0,0,L,1122011218,1,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610624,642508.00
07/08/2019 14:30,2,7.027,ACTIVE,217.13,359.48,59.938,1562610604,"201051344000438","174011545737251",26.46,53.80,0,330.63,402.77,188.4,179.9,0.879,1362025.3,1362025.3,7098,0,0,0,L,1122011218,1,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610625,642509.00
07/08/2019 14:30,2,7.240,ACTIVE,217.13,357.38,60.022,1562610604,"201051344001135","174011545737251",25.98,57.70,0,330.63,401.26,190.6,182.0,0.866,1349343.1,1349343.1,7095,0,0,0,L,1122011218,1,124.49,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610626,642510.00
07/08/2019 14:30,2,6.977,ACTIVE,219.39,360.99,60.001,1562610604,"201051344000983","174011545737251",26.44,53.30,0,336.34,406.07,186.7,178.3,0.871,1365421.3,1365421.3,7095,0,0,0,L,1122011218,1,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610627,642511.00
07/08/2019 14:30,2,7.090,ALERT,217.58,358.28,60.017,1562610604,"201051344001203","174011545737251",26.54,51.80,0,299.37,401.26,190.3,181.8,0.910,1357323.0,1357323.0,7109,0,0,0,L,1122011218,1,125.17,122.91,0002,47,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610629,642512.00
07/08/2019 14:30,2,7.041,ACTIVE,216.00,356.78,60.006,1562610604,"201051344001230","174011545737251",26.48,48.80,0,323.72,409.68,188.7,180.2,0.888,1352245.1,1352245.1,7125,0,0,0,L,1122011218,1,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610630,642513.00
07/08/2019 14:30,2,7.223,ACTIVE,216.22,358.28,60.012,1562610604,"201051344000646","174011545737251",25.92,52.80,0,330.03,402.77,189.6,181.0,0.902,1346139.6,1346139.6,7111,0,0,0,L,1122011218,1,124.27,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610630,642514.00
07/08/2019 14:30,2,7.055,ACTIVE,218.03,358.88,60.001,1562610604,"201051344000867","174011545737251",26.06,58.00,0,330.33,399.16,186.2,177.7,0.840,1342646.8,1342646.8,7098,0,0,0,L,1122011218,1,124.04,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610632,642515.00
07/08/2019 14:30,2,7.088,ACTIVE,218.26,361.29,59.980,1562610604,"201051344000633","174011545737251",25.78,54.00,0,332.43,404.27,185.1,176.7,0.879,1339652.6,1339652.6,7108,0,0,0,L,1122011218,1,124.04,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610634,642516.00
07/08/2019 14:30,2,7.203,ACTIVE,216.45,357.68,60.022,1562610604,"201051344000955","174011545737251",25.70,59.50,0,332.13,400.36,187.5,179.0,0.879,1366806.9,1366806.9,7108,0,0,0,L,1122011218,1,123.81,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610636,642517.00
07/08/2019 14:30,2,6.906,ACTIVE,218.93,360.38,60.017,1562610604,"201051344000648","174011545737251",26.12,50.40,0,334.54,405.77,182.8,174.5,0.857,1353603.4,1353603.4,7091,0,0,0,L,1122011218,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610637,642518.00
07/08/2019 14:30,2,6.955,ACTIVE,218.93,361.89,60.012,1562610604,"201051344000645","174011545737251",26.04,51.50,0,337.24,404.87,183.4,175.1,0.840,1359149.2,1359149.2,7094,0,0,0,L,1122011218,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610639,642519.00
07/08/2019 14:30,2,6.992,ACTIVE,218.71,359.78,59.985,1562610604,"201051344000569","174011545737251",26.04,53.00,0,333.33,404.87,184.4,176.0,0.862,1376051.3,1376051.3,7097,0,0,0,L,1122011218,1,123.59,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610640,642520.00
07/08/2019 14:30,2,7.061,ACTIVE,218.71,366.40,59.996,1562610604,"179051228000119","174011545737251",26.38,57.30,0,335.74,405.77,188.6,180.1,0.902,162297.5,162297.5,7158,0,0,0,L,46974696,1,124.04,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562610641,642521.00
07/08/2019 14:45,2,6.818,ALERT,218.48,358.58,60.006,1562611504,"201051344000579","174011545737251",26.44,53.50,0,300.57,405.77,182.6,174.3,0.862,1377303.4,1377303.4,7103,0,0,0,L,1122011218,1,123.81,124.04,0002,47,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611506,642522.00
07/08/2019 14:45,2,7.061,ACTIVE,217.13,357.38,60.006,1562611504,"201051344001025","174011545737251",26.32,53.50,0,330.63,401.56,188.2,179.7,0.849,1361895.9,1361895.9,7098,0,0,0,L,1122011218,1,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611507,642523.00
07/08/2019 14:45,2,6.865,ACTIVE,217.35,360.38,60.022,1562611504,"201051344001093","174011545737251",26.38,49.80,0,330.03,400.36,183.4,175.1,0.862,1344127.4,1344127.4,7115,0,0,0,L,1122011218,1,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611508,642524.00
07/08/2019 14:45,2,6.854,ALERT,218.48,357.38,60.012,1562611504,"201051344000458","174011545737251",26.00,53.80,0,285.54,404.87,180.5,172.3,0.849,1358334.4,1358334.4,7089,0,0,0,L,1122011218,1,123.81,124.49,0002,48,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611510,642525.00
07/08/2019 14:45,2,7.031,ACTIVE,215.77,356.18,60.033,1562611504,"201051344000890","174011545737251",25.86,50.80,0,332.13,402.16,184.3,175.9,0.853,1359313.1,1359313.1,7102,0,0,0,L,1122011218,1,124.04,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611511,642526.00
07/08/2019 14:45,2,6.229,ALERT,218.71,354.07,59.990,1562611504,"201051344000988","174011545737251",17.89,50.60,0,298.17,389.84,113.0,107.1,0.535,1035459.4,1035459.4,7099,0,0,0,L,1122011218,1,123.81,124.72,0002,47,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611513,642527.00
07/08/2019 14:45,2,6.945,ACTIVE,216.90,357.08,60.033,1562611504,"201051344000582","174011545737251",26.12,51.30,0,330.03,401.56,183.7,175.4,0.862,1336761.2,1336761.2,7094,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611514,642528.00
07/08/2019 14:45,2,6.955,ACTIVE,217.13,358.88,60.017,1562611504,"201051344000868","174011545737251",25.80,50.00,0,330.93,399.76,181.6,173.4,0.831,1344722.3,1344722.3,7092,0,0,0,L,1122011218,1,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611515,642529.00
07/08/2019 14:45,2,6.770,ACTIVE,218.48,358.88,60.017,1562611504,"201051344000576","174011545737251",26.04,51.50,0,325.52,412.68,178.5,170.4,0.849,1361240.6,1361240.6,7111,0,0,0,L,1122011218,1,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611516,642530.00
07/08/2019 14:45,2,6.844,ACTIVE,218.48,359.48,60.017,1562611504,"201051344001158","174011545737251",25.90,53.00,0,311.39,423.81,179.7,171.5,0.835,1338553.4,1338553.4,7096,0,0,0,L,1122011218,1,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611516,642531.00
07/08/2019 14:45,2,6.916,ACTIVE,216.67,357.98,59.985,1562611504,"201051344000917","174011545737251",26.38,52.80,0,330.03,400.06,184.7,176.4,0.902,1353771.9,1353771.9,7112,0,0,0,L,1122011218,1,124.04,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611517,642532.00
07/08/2019 14:45,2,6.287,ACTIVE,216.22,351.07,60.012,1562611504,"201051344000417","174011545737251",17.97,52.80,0,331.83,379.92,114.5,108.6,0.544,1072880.1,1072880.1,7117,0,0,0,L,1122011218,1,123.59,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611518,642533.00
07/08/2019 14:45,2,7.141,ACTIVE,215.77,358.28,60.038,1562611504,"201051344000685","174011545737251",25.21,50.40,0,332.13,401.56,182.2,173.9,0.871,1359935.9,1359935.9,7103,0,0,0,L,1122011218,1,124.27,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611519,642534.00
07/08/2019 14:45,2,7.092,ACTIVE,217.35,357.68,59.996,1562611504,"201051344000651","174011545737251",25.86,53.50,0,330.63,400.66,185.9,177.5,0.849,1354006.2,1354006.2,7101,0,0,0,L,1122011218,1,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611520,642535.00
07/08/2019 14:45,2,6.928,ACTIVE,216.67,357.08,59.980,1562611504,"201051344000594","174011545737251",25.82,58.80,0,329.73,400.06,181.1,172.9,0.809,1364425.3,1364425.3,7102,0,0,0,L,1122011218,1,123.14,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611521,642536.00
07/08/2019 14:45,2,6.906,ALERT,218.71,360.08,59.990,1562611504,"201051344000469","174011545737251",26.06,50.20,0,279.23,406.07,182.3,174.1,0.871,1344467.4,1344467.4,7105,0,0,0,L,1122011218,1,123.59,124.72,0002,46,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611523,642537.00
07/08/2019 14:45,2,7.230,ACTIVE,217.13,359.18,60.033,1562611504,"201051344000585","174011545737251",25.92,52.30,0,330.33,400.66,189.8,181.3,0.888,1369039.5,1369039.5,7096,0,0,0,L,1122011218,1,123.81,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611524,642538.00
07/08/2019 14:45,2,6.857,ALERT,218.71,360.38,60.028,1562611504,"201051344000853","174011545737251",26.16,56.00,0,288.55,404.57,181.7,173.4,0.849,1367349.7,1367349.7,7098,0,0,0,L,1122011218,1,124.27,124.49,0002,54,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611526,642539.00
07/08/2019 14:45,2,7.023,ACTIVE,216.00,357.68,60.054,1562611504,"201051344001145","174011545737251",25.96,50.20,0,331.23,401.56,184.7,176.3,0.853,1368599.8,1368599.8,7119,0,0,0,L,1122011218,1,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611527,642540.00
07/08/2019 14:45,2,6.947,ACTIVE,216.67,356.48,60.012,1562611504,"201051344000438","174011545737251",26.14,53.00,0,331.23,401.26,184.1,175.7,0.884,1362070.0,1362070.0,7099,0,0,0,L,1122011218,1,124.27,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611528,642541.00
07/08/2019 14:45,2,7.068,ACTIVE,216.67,356.18,60.012,1562611504,"201051344001135","174011545737251",26.02,57.30,0,330.33,401.26,186.3,177.9,0.853,1349388.4,1349388.4,7096,0,0,0,L,1122011218,1,124.27,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611529,642542.00
07/08/2019 14:45,2,6.889,ALERT,218.26,358.58,60.012,1562611504,"201051344000983","174011545737251",26.20,53.30,0,300.57,404.57,182.7,174.4,0.857,1365465.6,1365465.6,7096,0,0,0,L,1122011218,1,123.81,124.04,0002,50,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611530,642543.00
07/08/2019 14:45,2,7.123,ACTIVE,217.13,358.28,59.996,1562611504,"201051344001203","174011545737251",26.00,51.30,0,331.23,401.26,187.6,179.1,0.888,1357368.4,1357368.4,7111,0,0,0,L,1122011218,1,124.72,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611531,642544.00
07/08/2019 14:45,2,6.920,ACTIVE,215.54,356.18,60.038,1562611504,"201051344001230","174011545737251",26.24,49.00,0,331.53,401.56,183.9,175.6,0.866,1352289.9,1352289.9,7126,0,0,0,L,1122011218,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611532,642545.00
07/08/2019 14:45,2,7.088,ACTIVE,215.77,358.28,60.012,1562611504,"201051344000646","174011545737251",25.88,54.50,0,330.63,401.86,185.7,177.3,0.875,1346184.7,1346184.7,7112,0,0,0,L,1122011218,1,124.04,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611533,642546.00
07/08/2019 14:45,2,6.996,ACTIVE,217.35,357.08,60.022,1562611504,"201051344000867","174011545737251",25.62,58.00,0,330.63,398.26,181.5,173.3,0.822,1342691.1,1342691.1,7099,0,0,0,L,1122011218,1,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611534,642547.00
07/08/2019 14:45,2,6.846,ACTIVE,217.35,359.48,60.022,1562611504,"201051344000633","174011545737251",26.06,53.00,0,331.83,403.37,180.6,172.4,0.857,1339696.6,1339696.6,7109,0,0,0,L,1122011218,1,123.59,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611535,642548.00
07/08/2019 14:45,2,6.988,ACTIVE,216.00,358.58,60.022,1562611504,"201051344000955","174011545737251",25.94,58.50,0,330.93,402.46,183.6,175.3,0.862,1366851.4,1366851.4,7109,0,0,0,L,1122011218,1,123.36,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611536,642549.00
07/08/2019 14:45,2,6.717,ACTIVE,218.03,358.28,60.028,1562611504,"201051344000648","174011545737251",26.08,50.40,0,332.73,404.57,177.3,169.2,0.840,1353646.6,1353646.6,7092,0,0,0,L,1122011218,1,123.36,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611537,642550.00
07/08/2019 14:45,2,6.857,ACTIVE,218.26,357.98,60.017,1562611504,"201051344000645","174011545737251",25.76,51.00,0,333.33,403.67,178.9,170.7,0.826,1359192.6,1359192.6,7095,0,0,0,L,1122011218,1,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611538,642551.00
07/08/2019 14:45,2,6.840,ACTIVE,218.26,358.88,60.028,1562611504,"201051344000569","174011545737251",26.04,53.30,0,331.83,403.97,180.4,172.2,0.849,1376094.9,1376094.9,7098,0,0,0,L,1122011218,1,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611539,642552.00
07/08/2019 14:45,2,6.828,ALERT,217.80,363.99,60.022,1562611504,"179051228000119","174011545737251",26.72,57.00,0,286.74,408.18,184.8,176.4,0.893,162342.0,162342.0,7159,0,0,0,L,46974696,1,123.59,124.49,0000,51,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562611541,642553.00
07/08/2019 15:00,2,6.559,ACTIVE,217.80,359.48,60.038,1562612405,"201051344000579","174011545737251",26.18,55.30,0,333.03,400.66,173.8,165.8,0.826,1377345.4,1377345.4,7106,0,0,0,L,1122011218,1,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612406,642554.00
07/08/2019 15:00,2,6.832,ACTIVE,216.00,356.78,60.049,1562612405,"201051344001025","174011545737251",26.14,53.50,0,330.33,400.96,180.9,172.7,0.835,1361939.3,1361939.3,7100,0,0,0,L,1122011218,1,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612408,642555.00
07/08/2019 15:00,2,6.525,ACTIVE,216.22,358.58,60.059,1562612405,"201051344001093","174011545737251",26.70,49.30,0,330.03,398.86,176.5,168.4,0.818,1344169.8,1344169.8,7117,0,0,0,L,1122011218,1,123.81,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612410,642556.00
07/08/2019 15:00,2,6.445,ACTIVE,217.80,358.88,60.038,1562612405,"201051344000458","174011545737251",26.26,54.50,0,332.43,400.66,171.4,163.5,0.813,1358375.8,1358375.8,7092,0,0,0,L,1122011218,1,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612411,642557.00
07/08/2019 15:00,2,6.764,ACTIVE,214.87,354.97,60.054,1562612405,"201051344000890","174011545737251",25.80,52.00,0,327.62,399.76,176.8,168.8,0.818,1359355.5,1359355.5,7104,0,0,0,L,1122011218,1,123.59,121.33,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612413,642558.00
07/08/2019 15:00,2,5.855,ACTIVE,217.80,354.07,60.049,1562612405,"201051344000988","174011545737251",17.91,51.50,0,333.03,380.82,106.1,100.5,0.504,1035485.1,1035485.1,7102,0,0,0,L,1122011218,1,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612414,642559.00
07/08/2019 15:00,2,6.537,ACTIVE,216.22,357.38,60.059,1562612405,"201051344000582","174011545737251",26.58,50.60,0,330.33,400.06,176.0,168.0,0.835,1336803.6,1336803.6,7096,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612416,642560.00
07/08/2019 15:00,2,6.584,ACTIVE,216.45,359.48,60.049,1562612405,"201051344000868","174011545737251",26.22,50.20,0,331.23,398.26,174.8,166.8,0.800,1344764.2,1344764.2,7094,0,0,0,L,1122011218,1,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612417,642561.00
07/08/2019 15:00,2,6.453,ACTIVE,217.58,359.78,60.049,1562612405,"201051344000576","174011545737251",26.08,51.50,0,332.13,401.56,170.5,162.6,0.809,1361281.7,1361281.7,7112,0,0,0,L,1122011218,1,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612418,642562.00
07/08/2019 15:00,2,6.441,ACTIVE,217.58,356.18,60.043,1562612405,"201051344001158","174011545737251",26.16,54.80,0,330.93,397.96,170.6,162.7,0.804,1338594.8,1338594.8,7097,0,0,0,L,1122011218,1,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612419,642563.00
07/08/2019 15:00,2,6.645,ACTIVE,215.77,354.37,60.049,1562612405,"201051344000917","174011545737251",26.40,52.30,0,330.93,399.46,177.7,169.6,0.849,1353814.5,1353814.5,7113,0,0,0,L,1122011218,1,123.36,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612420,642564.00
07/08/2019 15:00,2,6.080,ACTIVE,215.09,348.36,60.059,1562612405,"201051344000417","174011545737251",17.89,53.50,0,328.82,378.42,110.1,104.4,0.521,1072906.3,1072906.3,7118,0,0,0,L,1122011218,1,123.14,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612421,642565.00
07/08/2019 15:00,2,6.715,ACTIVE,214.64,356.48,60.049,1562612405,"201051344000685","174011545737251",25.78,50.80,0,327.62,399.46,175.2,167.2,0.853,1359978.2,1359978.2,7104,0,0,0,L,1122011218,1,123.81,121.78,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612422,642566.00
07/08/2019 15:00,2,6.828,ACTIVE,216.22,357.38,60.054,1562612405,"201051344000651","174011545737251",25.76,53.30,0,330.63,399.16,178.1,170.0,0.818,1354049.1,1354049.1,7102,0,0,0,L,1122011218,1,124.27,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612423,642567.00
07/08/2019 15:00,2,6.613,ACTIVE,216.00,356.78,60.049,1562612405,"201051344000594","174011545737251",25.74,60.00,0,330.63,398.26,172.4,164.5,0.791,1364467.0,1364467.0,7103,0,0,0,L,1122011218,1,122.68,122.91,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612424,642568.00
07/08/2019 15:00,2,6.484,ACTIVE,217.80,357.98,60.059,1562612405,"201051344000469","174011545737251",26.60,49.80,0,331.53,400.96,174.6,166.6,0.835,1344509.4,1344509.4,7107,0,0,0,L,1122011218,1,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612425,642569.00
07/08/2019 15:00,2,6.924,ACTIVE,216.22,357.38,60.054,1562612405,"201051344000585","174011545737251",26.02,52.50,0,330.33,399.16,182.4,174.1,0.871,1369083.2,1369083.2,7097,0,0,0,L,1122011218,1,123.36,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612426,642570.00
07/08/2019 15:00,2,6.576,ACTIVE,218.26,360.99,60.054,1562612405,"201051344000853","174011545737251",25.82,57.70,0,332.73,401.56,172.1,164.2,0.809,1367391.3,1367391.3,7100,0,0,0,L,1122011218,1,124.04,124.04,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612427,642571.00
07/08/2019 15:00,2,6.646,ACTIVE,215.09,356.18,60.049,1562612405,"201051344001145","174011545737251",26.28,50.20,0,327.92,399.46,176.8,168.8,0.822,1368642.4,1368642.4,7120,0,0,0,L,1122011218,1,123.36,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612428,642572.00
07/08/2019 15:00,2,6.607,ACTIVE,215.54,356.48,60.049,1562612405,"201051344000438","174011545737251",26.22,53.30,0,331.53,399.46,175.4,167.4,0.826,1362112.2,1362112.2,7100,0,0,0,L,1122011218,1,123.81,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612429,642573.00
07/08/2019 15:00,2,6.699,ACTIVE,215.54,355.28,60.043,1562612405,"201051344001135","174011545737251",26.28,55.80,0,327.92,399.76,178.3,170.1,0.818,1349431.1,1349431.1,7097,0,0,0,L,1122011218,1,123.59,122.23,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612430,642574.00
07/08/2019 15:00,2,6.631,ACTIVE,217.80,359.48,60.049,1562612405,"201051344000983","174011545737251",25.90,53.80,0,332.13,399.76,174.0,166.0,0.822,1365507.5,1365507.5,7098,0,0,0,L,1122011218,1,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612431,642575.00
07/08/2019 15:00,2,6.791,ACTIVE,216.00,355.28,60.022,1562612405,"201051344001203","174011545737251",26.16,51.30,0,331.23,399.46,179.9,171.7,0.849,1357411.5,1357411.5,7112,0,0,0,L,1122011218,1,124.27,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612431,642576.00
07/08/2019 15:00,2,6.594,ACTIVE,214.41,354.07,60.043,1562612405,"201051344001230","174011545737251",26.46,49.80,0,327.32,398.86,176.7,168.7,0.844,1352332.1,1352332.1,7127,0,0,0,L,1122011218,1,123.36,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612432,642577.00
07/08/2019 15:00,2,6.684,ACTIVE,214.64,354.37,60.038,1562612405,"201051344000646","174011545737251",26.22,55.00,0,325.82,400.66,177.5,169.4,0.840,1346227.3,1346227.3,7113,0,0,0,L,1122011218,1,123.36,121.78,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612433,642578.00
07/08/2019 15:00,2,6.615,ACTIVE,216.67,355.58,60.043,1562612405,"201051344000867","174011545737251",25.92,58.00,0,331.23,397.35,173.8,165.8,0.791,1342732.9,1342732.9,7100,0,0,0,L,1122011218,1,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612434,642579.00
07/08/2019 15:00,2,6.543,ACTIVE,216.67,357.68,60.059,1562612405,"201051344000633","174011545737251",26.02,54.50,0,331.83,397.66,172.3,164.4,0.818,1339738.0,1339738.0,7110,0,0,0,L,1122011218,1,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612435,642580.00
07/08/2019 15:00,2,6.639,ACTIVE,214.64,353.47,60.075,1562612405,"201051344000955","174011545737251",26.14,58.30,0,327.02,398.26,175.7,167.7,0.826,1366893.6,1366893.6,7110,0,0,0,L,1122011218,1,122.68,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612436,642581.00
07/08/2019 15:00,2,6.430,ACTIVE,217.35,356.48,60.054,1562612405,"201051344000648","174011545737251",25.98,50.60,0,332.43,398.56,169.2,161.4,0.804,1353687.4,1353687.4,7093,0,0,0,L,1122011218,1,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612437,642582.00
07/08/2019 15:00,2,6.535,ACTIVE,217.58,357.38,60.059,1562612405,"201051344000645","174011545737251",25.80,51.50,0,332.13,397.35,170.8,162.9,0.782,1359233.7,1359233.7,7096,0,0,0,L,1122011218,1,123.81,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612438,642583.00
07/08/2019 15:00,2,6.463,ACTIVE,217.35,357.98,60.102,1562612405,"201051344000569","174011545737251",26.36,53.00,0,331.53,398.56,172.5,164.6,0.795,1376136.2,1376136.2,7099,0,0,0,L,1122011218,1,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612439,642584.00
07/08/2019 15:00,2,6.662,ACTIVE,217.13,362.49,60.054,1562612405,"179051228000119","174011545737251",26.22,57.30,0,336.64,404.87,176.9,168.8,0.853,162384.4,162384.4,7161,0,0,0,L,46974696,1,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562612440,642585.00
07/08/2019 15:15,2,6.420,ACTIVE,218.03,357.68,59.985,1562613304,"201051344000579","174011545737251",27.49,51.30,0,332.13,397.66,178.8,170.6,0.849,1377387.2,1377387.2,7107,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613305,642586.00
07/08/2019 15:15,2,6.734,ACTIVE,216.45,357.08,60.006,1562613304,"201051344001025","174011545737251",26.50,52.80,0,331.53,398.86,180.7,172.5,0.826,1361982.2,1361982.2,7101,0,0,0,L,1122011218,1,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613306,642587.00
07/08/2019 15:15,2,6.365,ACTIVE,216.67,359.18,60.001,1562613304,"201051344001093","174011545737251",27.02,48.50,0,330.63,397.66,174.2,166.2,0.809,1344211.2,1344211.2,7118,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613307,642588.00
07/08/2019 15:15,2,6.406,ACTIVE,218.03,357.68,59.996,1562613304,"201051344000458","174011545737251",26.98,53.00,0,332.43,396.75,175.0,167.0,0.813,1358416.9,1358416.9,7093,0,0,0,L,1122011218,1,123.59,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613308,642589.00
07/08/2019 15:15,2,6.605,ACTIVE,215.32,355.58,60.001,1562613304,"201051344000890","174011545737251",26.74,49.30,0,332.13,398.56,178.9,170.8,0.840,1359397.5,1359397.5,7105,0,0,0,L,1122011218,1,123.59,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613309,642590.00
07/08/2019 15:15,2,6.197,ACTIVE,218.03,353.47,60.022,1562613304,"201051344000988","174011545737251",17.89,49.30,0,335.74,379.32,112.3,106.5,0.535,1035510.9,1035510.9,7103,0,0,0,L,1122011218,1,123.59,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613310,642591.00
07/08/2019 15:15,2,6.514,ACTIVE,216.45,357.38,60.038,1562613304,"201051344000582","174011545737251",26.78,50.80,0,330.63,399.16,176.5,168.4,0.835,1336845.3,1336845.3,7097,0,0,0,L,1122011218,1,123.81,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613311,642592.00
07/08/2019 15:15,2,6.508,ACTIVE,216.45,358.28,60.001,1562613304,"201051344000868","174011545737251",26.32,48.30,0,331.83,397.05,173.4,165.5,0.809,1344805.4,1344805.4,7095,0,0,0,L,1122011218,1,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613312,642593.00
07/08/2019 15:15,2,6.264,ACTIVE,217.58,357.98,60.001,1562613304,"201051344000576","174011545737251",26.94,49.50,0,331.83,396.75,170.8,163.0,0.818,1361322.2,1361322.2,7113,0,0,0,L,1122011218,1,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613313,642594.00
07/08/2019 15:15,2,6.521,ACTIVE,217.80,359.18,59.969,1562613304,"201051344001158","174011545737251",26.28,51.50,0,331.53,396.15,173.4,165.5,0.809,1338635.5,1338635.5,7098,0,0,0,L,1122011218,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613314,642595.00
07/08/2019 15:15,2,6.508,ACTIVE,216.22,355.88,60.001,1562613304,"201051344000917","174011545737251",27.02,52.00,0,330.93,397.96,178.1,170.0,0.853,1353856.4,1353856.4,7114,0,0,0,L,1122011218,1,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613315,642596.00
07/08/2019 15:15,2,6.322,ACTIVE,215.54,349.56,59.996,1562613304,"201051344000417","174011545737251",17.91,50.80,0,331.83,378.42,114.7,108.8,0.544,1072932.6,1072932.6,7119,0,0,0,L,1122011218,1,123.36,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613316,642597.00
07/08/2019 15:15,2,6.535,ACTIVE,215.09,355.88,59.975,1562613304,"201051344000685","174011545737251",26.90,48.00,0,332.43,398.26,178.2,170.1,0.871,1360020.0,1360020.0,7105,0,0,0,L,1122011218,1,124.04,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613317,642598.00
07/08/2019 15:15,2,6.498,ACTIVE,216.67,357.68,60.001,1562613304,"201051344000651","174011545737251",27.14,53.00,0,330.03,403.07,178.5,170.3,0.822,1354091.2,1354091.2,7103,0,0,0,L,1122011218,1,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613318,642599.00
07/08/2019 15:15,2,6.373,ACTIVE,216.00,355.88,59.990,1562613304,"201051344000594","174011545737251",27.51,56.50,0,331.83,397.66,177.5,169.4,0.818,1364508.3,1364508.3,7104,0,0,0,L,1122011218,1,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613319,642600.00
07/08/2019 15:15,2,6.393,ACTIVE,218.03,358.88,60.038,1562613304,"201051344000469","174011545737251",26.88,48.00,0,324.02,407.87,173.9,165.9,0.835,1344550.6,1344550.6,7108,0,0,0,L,1122011218,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613320,642601.00
07/08/2019 15:15,2,6.826,ACTIVE,216.90,359.18,59.953,1562613304,"201051344000585","174011545737251",26.46,50.40,0,330.63,397.96,183.1,174.8,0.862,1369126.3,1369126.3,7098,0,0,0,L,1122011218,1,123.81,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613321,642602.00
07/08/2019 15:15,2,6.338,ACTIVE,218.48,359.48,60.001,1562613304,"201051344000853","174011545737251",27.08,54.50,0,337.24,396.45,173.7,165.7,0.809,1367432.3,1367432.3,7101,0,0,0,L,1122011218,1,124.04,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613322,642603.00
07/08/2019 15:15,2,6.463,ACTIVE,215.77,356.18,60.001,1562613304,"201051344001145","174011545737251",27.67,48.80,0,332.43,399.46,181.0,172.8,0.844,1368684.6,1368684.6,7121,0,0,0,L,1122011218,1,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613322,642604.00
07/08/2019 15:15,2,6.518,ACTIVE,216.45,357.38,59.996,1562613304,"201051344000438","174011545737251",27.04,50.60,0,331.53,398.26,178.4,170.3,0.818,1362154.0,1362154.0,7101,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613323,642605.00
07/08/2019 15:15,2,6.627,ACTIVE,216.45,356.18,59.990,1562613304,"201051344001135","174011545737251",26.90,55.30,0,323.41,401.86,180.6,172.4,0.831,1349473.4,1349473.4,7098,0,0,0,L,1122011218,1,124.04,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613324,642606.00
07/08/2019 15:15,2,6.455,ACTIVE,218.26,358.28,60.001,1562613304,"201051344000983","174011545737251",26.90,52.00,0,330.33,397.05,175.8,167.8,0.822,1365548.9,1365548.9,7099,0,0,0,L,1122011218,1,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613325,642607.00
07/08/2019 15:15,2,6.664,ACTIVE,216.90,357.98,60.012,1562613304,"201051344001203","174011545737251",26.58,50.00,0,330.93,399.16,179.4,171.2,0.844,1357453.9,1357453.9,7113,0,0,0,L,1122011218,1,124.72,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613326,642608.00
07/08/2019 15:15,2,6.412,ACTIVE,215.54,355.28,60.033,1562613304,"201051344001230","174011545737251",27.37,46.80,0,330.33,396.75,177.8,169.6,0.840,1352373.8,1352373.8,7128,0,0,0,L,1122011218,1,123.59,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613327,642609.00
07/08/2019 15:15,2,6.605,ACTIVE,215.77,355.88,59.996,1562613304,"201051344000646","174011545737251",26.88,53.30,0,331.23,398.86,179.7,171.6,0.844,1346269.4,1346269.4,7114,0,0,0,L,1122011218,1,123.81,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613328,642610.00
07/08/2019 15:15,2,6.443,ACTIVE,216.90,356.78,60.006,1562613304,"201051344000867","174011545737251",26.86,55.80,0,329.73,397.66,175.2,167.2,0.773,1342774.1,1342774.1,7101,0,0,0,L,1122011218,1,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613329,642611.00
07/08/2019 15:15,2,6.404,ACTIVE,216.90,358.58,60.001,1562613304,"201051344000633","174011545737251",26.98,52.00,0,330.93,395.55,174.9,166.9,0.826,1339779.0,1339779.0,7111,0,0,0,L,1122011218,1,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613330,642612.00
07/08/2019 15:15,2,6.529,ACTIVE,215.77,355.28,60.001,1562613304,"201051344000955","174011545737251",26.92,56.50,0,332.43,396.45,178.0,169.9,0.835,1366935.3,1366935.3,7111,0,0,0,L,1122011218,1,123.36,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613331,642613.00
07/08/2019 15:15,2,6.314,ACTIVE,217.80,357.68,60.001,1562613304,"201051344000648","174011545737251",26.94,48.80,0,331.53,396.45,172.3,164.4,0.818,1353727.7,1353727.7,7094,0,0,0,L,1122011218,1,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613332,642614.00
07/08/2019 15:15,2,6.334,ACTIVE,218.03,357.08,60.001,1562613304,"201051344000645","174011545737251",26.86,50.40,0,331.53,394.95,172.4,164.5,0.791,1359274.3,1359274.3,7097,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613333,642615.00
07/08/2019 15:15,2,6.373,ACTIVE,217.80,359.48,60.001,1562613304,"201051344000569","174011545737251",26.90,51.30,0,330.93,396.75,173.6,165.6,0.822,1376177.2,1376177.2,7100,0,0,0,L,1122011218,1,123.14,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613334,642616.00
07/08/2019 15:15,2,6.412,ACTIVE,217.58,362.49,59.996,1562613304,"179051228000119","174011545737251",27.08,55.80,0,336.94,402.77,175.9,167.9,0.853,162426.2,162426.2,7162,0,0,0,L,46974696,1,123.36,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562613335,642617.00
07/08/2019 15:30,2,6.178,ACTIVE,218.93,358.58,60.012,1562614204,"201051344000579","174011545737251",27.57,48.50,0,326.42,404.27,172.5,164.6,0.822,1377429.3,1377429.3,7108,0,0,0,L,1122011218,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614205,642618.00
07/08/2019 15:30,2,6.459,ACTIVE,217.58,357.98,60.017,1562614204,"201051344001025","174011545737251",26.66,51.00,0,319.51,402.16,174.4,166.5,0.791,1362024.6,1362024.6,7102,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614206,642619.00
07/08/2019 15:30,2,6.172,ACTIVE,218.03,357.98,60.001,1562614204,"201051344001093","174011545737251",26.84,46.80,0,326.72,401.56,167.7,160.0,0.778,1344252.1,1344252.1,7119,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614207,642620.00
07/08/2019 15:30,2,6.100,ACTIVE,218.71,358.28,60.006,1562614204,"201051344000458","174011545737251",27.27,50.80,0,327.62,401.26,168.4,160.6,0.795,1358458.0,1358458.0,7094,0,0,0,L,1122011218,1,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614208,642621.00
07/08/2019 15:30,2,6.354,ACTIVE,216.67,357.08,60.006,1562614204,"201051344000890","174011545737251",26.78,46.80,0,321.31,402.46,172.3,164.4,0.800,1359439.5,1359439.5,7106,0,0,0,L,1122011218,1,124.49,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614209,642622.00
07/08/2019 15:30,2,5.982,ACTIVE,218.71,353.47,60.012,1562614204,"201051344000988","174011545737251",17.89,46.80,0,327.02,381.12,108.5,102.8,0.517,1035537.1,1035537.1,7104,0,0,0,L,1122011218,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614210,642623.00
07/08/2019 15:30,2,6.301,ACTIVE,217.80,358.58,60.012,1562614204,"201051344000582","174011545737251",26.78,50.20,0,320.71,402.77,170.8,162.9,0.809,1336886.9,1336886.9,7098,0,0,0,L,1122011218,1,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614211,642624.00
07/08/2019 15:30,2,6.236,ACTIVE,217.58,357.98,60.012,1562614204,"201051344000868","174011545737251",26.42,47.80,0,320.41,401.56,166.8,159.1,0.760,1344846.1,1344846.1,7096,0,0,0,L,1122011218,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614212,642625.00
07/08/2019 15:30,2,6.076,ACTIVE,218.71,357.98,60.006,1562614204,"201051344000576","174011545737251",26.62,49.30,0,322.51,402.16,163.7,156.1,0.778,1361362.1,1361362.1,7114,0,0,0,L,1122011218,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614213,642626.00
07/08/2019 15:30,2,6.182,ACTIVE,218.48,357.08,60.006,1562614204,"201051344001158","174011545737251",26.82,48.80,0,322.51,401.86,167.9,160.1,0.787,1338676.4,1338676.4,7099,0,0,0,L,1122011218,1,123.59,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614214,642627.00
07/08/2019 15:30,2,6.283,ACTIVE,217.35,356.78,60.017,1562614204,"201051344000917","174011545737251",27.08,52.00,0,326.72,397.05,172.3,164.4,0.813,1353898.3,1353898.3,7115,0,0,0,L,1122011218,1,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614214,642628.00
07/08/2019 15:30,2,6.109,ACTIVE,216.67,350.77,60.012,1562614204,"201051344000417","174011545737251",17.91,48.50,0,323.11,380.52,110.9,105.1,0.508,1072959.4,1072959.4,7120,0,0,0,L,1122011218,1,124.04,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614215,642629.00
07/08/2019 15:30,2,6.271,ACTIVE,216.45,357.08,60.017,1562614204,"201051344000685","174011545737251",27.12,45.80,0,320.71,403.07,172.3,164.4,0.835,1360062.0,1360062.0,7106,0,0,0,L,1122011218,1,124.72,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614216,642630.00
07/08/2019 15:30,2,6.373,ACTIVE,218.03,358.58,60.017,1562614204,"201051344000651","174011545737251",26.82,52.50,0,325.52,401.56,173.0,165.0,0.791,1354133.3,1354133.3,7104,0,0,0,L,1122011218,1,125.17,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614217,642631.00
07/08/2019 15:30,2,6.113,ACTIVE,216.90,355.28,60.006,1562614204,"201051344000594","174011545737251",27.71,53.80,0,321.01,403.37,171.7,163.8,0.787,1364550.1,1364550.1,7105,0,0,0,L,1122011218,1,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614218,642632.00
07/08/2019 15:30,2,6.188,ACTIVE,218.71,358.28,60.012,1562614204,"201051344000469","174011545737251",26.70,47.30,0,326.12,402.16,167.3,159.6,0.804,1344591.4,1344591.4,7109,0,0,0,L,1122011218,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614219,642633.00
07/08/2019 15:30,2,6.471,ACTIVE,217.80,357.98,60.006,1562614204,"201051344000585","174011545737251",27.02,48.80,0,322.21,403.97,177.1,169.0,0.835,1369169.4,1369169.4,7099,0,0,0,L,1122011218,1,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614220,642634.00
07/08/2019 15:30,2,6.182,ACTIVE,219.16,358.58,59.985,1562614204,"201051344000853","174011545737251",26.70,52.50,0,326.72,400.96,167.2,159.5,0.773,1367473.0,1367473.0,7102,0,0,0,L,1122011218,1,124.49,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614221,642635.00
07/08/2019 15:30,2,6.270,ACTIVE,216.67,357.98,60.006,1562614204,"201051344001145","174011545737251",27.59,46.40,0,320.71,403.37,175.2,167.2,0.809,1368727.2,1368727.2,7122,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614222,642636.00
07/08/2019 15:30,2,6.213,ACTIVE,217.35,357.08,59.990,1562614204,"201051344000438","174011545737251",27.41,49.80,0,320.71,402.16,172.6,164.6,0.804,1362196.1,1362196.1,7102,0,0,0,L,1122011218,1,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614223,642637.00
07/08/2019 15:30,2,6.406,ACTIVE,217.35,354.37,60.006,1562614204,"201051344001135","174011545737251",26.82,54.00,0,320.41,401.26,174.2,166.2,0.765,1349515.8,1349515.8,7099,0,0,0,L,1122011218,1,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614224,642638.00
07/08/2019 15:30,2,6.154,ACTIVE,218.48,357.68,59.985,1562614204,"201051344000983","174011545737251",27.06,50.60,0,321.61,402.16,168.6,160.8,0.787,1365590.0,1365590.0,7100,0,0,0,L,1122011218,1,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614225,642639.00
07/08/2019 15:30,2,6.268,ACTIVE,217.58,356.48,60.017,1562614204,"201051344001203","174011545737251",27.21,49.00,0,322.81,401.86,172.8,164.8,0.818,1357495.9,1357495.9,7114,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614226,642640.00
07/08/2019 15:30,2,6.227,ACTIVE,216.22,354.97,60.022,1562614204,"201051344001230","174011545737251",27.19,44.30,0,322.21,402.77,171.5,163.6,0.818,1352415.6,1352415.6,7129,0,0,0,L,1122011218,1,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614227,642641.00
