ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 15:30,2,6.404,ACTIVE,216.45,356.18,60.006,1562614204,"201051344000646","174011545737251",26.70,50.00,0,321.91,402.77,173.3,165.4,0.809,1346311.6,1346311.6,7115,0,0,0,L,1122011218,1,124.49,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614228,642642.00
07/08/2019 15:30,2,6.156,ACTIVE,217.80,357.38,60.006,1562614204,"201051344000867","174011545737251",27.00,55.00,0,322.21,398.26,168.4,160.7,0.769,1342815.1,1342815.1,7102,0,0,0,L,1122011218,1,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614229,642643.00
07/08/2019 15:30,2,6.193,ACTIVE,217.80,357.98,60.001,1562614204,"201051344000633","174011545737251",26.82,50.00,0,319.81,400.36,168.2,160.4,0.800,1339820.0,1339820.0,7112,0,0,0,L,1122011218,1,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614229,642644.00
07/08/2019 15:30,2,6.256,ACTIVE,216.45,354.97,60.012,1562614204,"201051344000955","174011545737251",27.08,54.80,0,321.31,401.86,171.6,163.7,0.795,1366977.2,1366977.2,7112,0,0,0,L,1122011218,1,123.81,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614230,642645.00
07/08/2019 15:30,2,5.959,ACTIVE,218.26,357.98,60.012,1562614204,"201051344000648","174011545737251",27.29,48.00,0,321.31,401.56,164.7,157.0,0.782,1353768.0,1353768.0,7095,0,0,0,L,1122011218,1,123.36,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614231,642646.00
07/08/2019 15:30,2,6.127,ACTIVE,218.48,356.18,60.006,1562614204,"201051344000645","174011545737251",26.56,49.50,0,326.12,399.76,164.8,157.1,0.756,1359314.5,1359314.5,7098,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614232,642647.00
07/08/2019 15:30,2,6.174,ACTIVE,218.26,356.18,59.980,1562614204,"201051344000569","174011545737251",26.54,50.20,0,321.01,401.56,165.9,158.2,0.778,1376217.7,1376217.7,7101,0,0,0,L,1122011218,1,123.36,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614233,642648.00
07/08/2019 15:30,2,6.176,ACTIVE,218.26,363.39,60.006,1562614204,"179051228000119","174011545737251",26.72,54.80,0,327.62,402.77,167.2,159.4,0.804,162467.1,162467.1,7163,0,0,0,L,46974696,1,123.59,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562614234,642649.00
07/08/2019 15:45,2,5.922,ACTIVE,218.03,356.48,60.022,1562615104,"201051344000579","174011545737251",27.47,47.30,0,333.63,396.45,164.6,157.0,0.787,1377469.7,1377469.7,7109,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615105,642650.00
07/08/2019 15:45,2,6.129,ACTIVE,217.35,357.08,60.022,1562615104,"201051344001025","174011545737251",26.98,49.50,0,331.23,396.15,167.3,159.5,0.765,1362065.7,1362065.7,7103,0,0,0,L,1122011218,1,124.04,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615106,642651.00
07/08/2019 15:45,2,5.906,ACTIVE,217.58,357.38,60.028,1562615104,"201051344001093","174011545737251",26.82,46.60,0,331.83,394.65,160.5,153.0,0.738,1344291.5,1344291.5,7120,0,0,0,L,1122011218,1,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615107,642652.00
07/08/2019 15:45,2,5.822,ACTIVE,218.26,356.78,60.017,1562615104,"201051344000458","174011545737251",27.35,50.40,0,333.03,395.25,161.1,153.6,0.765,1358497.5,1358497.5,7095,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615108,642653.00
07/08/2019 15:45,2,6.021,ACTIVE,216.22,357.38,60.028,1562615104,"201051344000890","174011545737251",27.17,44.80,0,331.83,396.45,165.7,158.0,0.773,1359480.1,1359480.1,7107,0,0,0,L,1122011218,1,124.04,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615109,642654.00
07/08/2019 15:45,2,5.727,ACTIVE,218.03,352.57,60.028,1562615104,"201051344000988","174011545737251",17.89,46.80,0,336.64,379.02,103.8,98.2,0.491,1035562.3,1035562.3,7105,0,0,0,L,1122011218,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615110,642655.00
07/08/2019 15:45,2,6.098,ACTIVE,217.35,357.98,60.022,1562615104,"201051344000582","174011545737251",26.48,50.40,0,331.23,396.15,163.4,155.8,0.778,1336927.0,1336927.0,7099,0,0,0,L,1122011218,1,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615111,642656.00
07/08/2019 15:45,2,5.922,ACTIVE,216.67,356.48,59.996,1562615104,"201051344000868","174011545737251",26.68,46.60,0,331.83,393.75,160.1,152.6,0.742,1344885.3,1344885.3,7097,0,0,0,L,1122011218,1,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615112,642657.00
07/08/2019 15:45,2,5.742,ACTIVE,218.03,357.38,60.017,1562615104,"201051344000576","174011545737251",27.10,48.30,0,333.03,394.95,157.6,150.2,0.747,1361400.7,1361400.7,7115,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615113,642658.00
07/08/2019 15:45,2,5.908,ACTIVE,218.03,356.48,60.022,1562615104,"201051344001158","174011545737251",26.78,48.30,0,332.43,394.65,160.2,152.7,0.751,1338715.7,1338715.7,7100,0,0,0,L,1122011218,1,123.36,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615114,642659.00
07/08/2019 15:45,2,6.049,ACTIVE,217.13,354.37,60.012,1562615104,"201051344000917","174011545737251",26.90,52.00,0,330.63,395.25,164.7,157.1,0.782,1353938.8,1353938.8,7116,0,0,0,L,1122011218,1,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615115,642660.00
07/08/2019 15:45,2,5.857,ACTIVE,216.22,349.56,60.022,1562615104,"201051344000417","174011545737251",17.93,47.50,0,333.63,376.62,106.4,100.8,0.495,1072985.2,1072985.2,7121,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615116,642661.00
07/08/2019 15:45,2,6.084,ACTIVE,216.00,357.98,60.001,1562615104,"201051344000685","174011545737251",26.80,44.30,0,330.93,395.55,165.1,157.4,0.804,1360102.4,1360102.4,7107,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615117,642662.00
07/08/2019 15:45,2,6.059,ACTIVE,217.58,356.18,60.049,1562615104,"201051344000651","174011545737251",27.04,52.50,0,331.83,396.15,165.9,158.2,0.760,1354174.0,1354174.0,7105,0,0,0,L,1122011218,1,124.94,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615118,642663.00
07/08/2019 15:45,2,5.854,ACTIVE,216.45,354.37,60.012,1562615104,"201051344000594","174011545737251",27.53,51.50,0,330.93,394.95,163.1,155.5,0.747,1364590.1,1364590.1,7106,0,0,0,L,1122011218,1,122.68,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615119,642664.00
07/08/2019 15:45,2,5.941,ACTIVE,218.26,357.08,60.049,1562615104,"201051344000469","174011545737251",26.56,46.80,0,332.43,395.25,159.9,152.4,0.760,1344630.6,1344630.6,7110,0,0,0,L,1122011218,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615120,642665.00
07/08/2019 15:45,2,6.275,ACTIVE,217.58,358.28,60.017,1562615104,"201051344000585","174011545737251",26.74,47.80,0,331.23,395.55,169.9,162.1,0.804,1369211.0,1369211.0,7100,0,0,0,L,1122011218,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615120,642666.00
07/08/2019 15:45,2,5.855,ACTIVE,218.48,357.38,60.059,1562615104,"201051344000853","174011545737251",27.06,51.30,0,338.44,397.66,160.3,152.8,0.742,1367512.3,1367512.3,7103,0,0,0,L,1122011218,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615121,642667.00
07/08/2019 15:45,2,6.088,ACTIVE,216.45,355.28,60.022,1562615104,"201051344001145","174011545737251",27.23,44.80,0,331.23,396.45,167.9,160.1,0.778,1368768.4,1368768.4,7123,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615122,642668.00
07/08/2019 15:45,2,6.109,ACTIVE,216.90,357.38,59.985,1562615104,"201051344000438","174011545737251",26.62,47.50,0,331.23,395.85,164.7,157.0,0.769,1362236.5,1362236.5,7103,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615123,642669.00
07/08/2019 15:45,2,6.094,ACTIVE,216.90,355.58,60.022,1562615104,"201051344001135","174011545737251",26.98,53.50,0,331.83,395.25,166.6,158.9,0.742,1349556.6,1349556.6,7100,0,0,0,L,1122011218,1,124.27,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615124,642670.00
07/08/2019 15:45,2,5.928,ACTIVE,218.03,356.78,60.017,1562615104,"201051344000983","174011545737251",26.94,49.80,0,332.43,395.25,161.8,154.2,0.751,1365629.6,1365629.6,7101,0,0,0,L,1122011218,1,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615125,642671.00
07/08/2019 15:45,2,6.102,ACTIVE,217.35,356.18,60.012,1562615104,"201051344001203","174011545737251",26.72,48.30,0,332.43,395.85,165.1,157.4,0.782,1357536.5,1357536.5,7115,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615126,642672.00
07/08/2019 15:45,2,5.924,ACTIVE,216.22,354.97,60.012,1562615104,"201051344001230","174011545737251",27.39,42.30,0,332.73,396.15,164.3,156.7,0.782,1352455.8,1352455.8,7130,0,0,0,L,1122011218,1,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615127,642673.00
07/08/2019 15:45,2,6.070,ACTIVE,216.22,357.08,60.012,1562615104,"201051344000646","174011545737251",27.00,48.00,0,331.23,396.15,166.0,158.3,0.773,1346352.3,1346352.3,7116,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615128,642674.00
07/08/2019 15:45,2,5.947,ACTIVE,217.13,354.97,60.012,1562615104,"201051344000867","174011545737251",26.74,52.80,0,330.93,393.15,161.1,153.6,0.716,1342854.6,1342854.6,7103,0,0,0,L,1122011218,1,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615129,642675.00
07/08/2019 15:45,2,5.893,ACTIVE,217.35,356.18,60.012,1562615104,"201051344000633","174011545737251",26.88,49.30,0,331.53,394.95,160.4,152.9,0.765,1339859.4,1339859.4,7113,0,0,0,L,1122011218,1,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615130,642676.00
07/08/2019 15:45,2,6.041,ACTIVE,216.22,353.17,60.012,1562615104,"201051344000955","174011545737251",26.82,54.30,0,330.63,396.15,163.9,156.3,0.765,1367017.4,1367017.4,7113,0,0,0,L,1122011218,1,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615131,642677.00
07/08/2019 15:45,2,5.758,ACTIVE,217.80,355.58,60.017,1562615104,"201051344000648","174011545737251",27.04,46.20,0,332.43,394.95,157.6,150.2,0.742,1353806.7,1353806.7,7096,0,0,0,L,1122011218,1,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615132,642678.00
07/08/2019 15:45,2,5.840,ACTIVE,217.80,356.18,60.022,1562615104,"201051344000645","174011545737251",26.74,49.30,0,333.03,394.05,158.1,150.7,0.729,1359353.3,1359353.3,7099,0,0,0,L,1122011218,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615133,642679.00
07/08/2019 15:45,2,5.828,ACTIVE,217.80,356.18,60.028,1562615104,"201051344000569","174011545737251",26.94,48.80,0,331.53,394.65,159.1,151.6,0.751,1376256.7,1376256.7,7102,0,0,0,L,1122011218,1,122.91,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615134,642680.00
07/08/2019 15:45,2,5.826,ACTIVE,217.80,361.59,60.017,1562615104,"179051228000119","174011545737251",27.17,53.50,0,336.94,399.76,160.3,152.8,0.778,162506.4,162506.4,7164,0,0,0,L,46974696,1,123.36,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562615135,642681.00
07/08/2019 16:00,2,5.516,ACTIVE,217.58,355.58,60.012,1562616004,"201051344000579","174011545737251",27.95,45.50,0,332.13,393.45,156.1,148.7,0.742,1377507.8,1377507.8,7110,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616005,642682.00
07/08/2019 16:00,2,5.824,ACTIVE,216.45,353.47,60.012,1562616004,"201051344001025","174011545737251",26.90,47.80,0,332.13,394.35,158.6,151.1,0.707,1362104.5,1362104.5,7104,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616006,642683.00
07/08/2019 16:00,2,5.496,ACTIVE,216.45,356.78,60.012,1562616004,"201051344001093","174011545737251",27.27,44.80,0,331.83,391.94,151.9,144.7,0.703,1344328.5,1344328.5,7121,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616007,642684.00
07/08/2019 16:00,2,5.480,ACTIVE,217.58,354.37,60.006,1562616004,"201051344000458","174011545737251",27.41,48.50,0,332.43,392.25,152.2,144.9,0.725,1358534.7,1358534.7,7096,0,0,0,L,1122011218,1,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616008,642685.00
07/08/2019 16:00,2,5.627,ACTIVE,215.32,352.87,60.022,1562616004,"201051344000890","174011545737251",27.49,42.30,0,329.43,394.35,156.7,149.3,0.738,1359518.4,1359518.4,7108,0,0,0,L,1122011218,1,123.81,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616009,642686.00
07/08/2019 16:00,2,5.451,ACTIVE,217.58,351.67,60.012,1562616004,"201051344000988","174011545737251",17.89,45.50,0,333.33,376.31,98.8,93.4,0.477,1035586.2,1035586.2,7106,0,0,0,L,1122011218,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616010,642687.00
07/08/2019 16:00,2,5.654,ACTIVE,216.45,355.58,60.006,1562616004,"201051344000582","174011545737251",27.08,48.50,0,331.23,394.65,155.1,147.8,0.738,1336964.8,1336964.8,7100,0,0,0,L,1122011218,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616011,642688.00
07/08/2019 16:00,2,5.520,ACTIVE,216.22,353.47,59.996,1562616004,"201051344000868","174011545737251",27.04,44.80,0,332.43,392.25,151.0,143.9,0.685,1344922.1,1344922.1,7098,0,0,0,L,1122011218,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616012,642689.00
07/08/2019 16:00,2,5.393,ACTIVE,217.35,357.08,60.017,1562616004,"201051344000576","174011545737251",27.12,46.40,0,332.13,391.94,148.0,140.9,0.712,1361436.9,1361436.9,7116,0,0,0,L,1122011218,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616013,642690.00
07/08/2019 16:00,2,5.498,ACTIVE,217.35,355.58,59.996,1562616004,"201051344001158","174011545737251",27.27,46.20,0,331.83,391.64,151.9,144.7,0.720,1338752.7,1338752.7,7101,0,0,0,L,1122011218,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616014,642691.00
07/08/2019 16:00,2,5.594,ACTIVE,216.22,354.37,60.001,1562616004,"201051344000917","174011545737251",27.57,50.60,0,330.63,392.55,156.2,148.9,0.756,1353976.8,1353976.8,7117,0,0,0,L,1122011218,1,123.59,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616015,642692.00
07/08/2019 16:00,2,5.564,ACTIVE,215.54,348.36,60.006,1562616004,"201051344000417","174011545737251",17.91,46.00,0,332.43,375.71,101.0,95.5,0.464,1073009.7,1073009.7,7122,0,0,0,L,1122011218,1,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616016,642693.00
07/08/2019 16:00,2,5.637,ACTIVE,215.32,353.77,60.012,1562616004,"201051344000685","174011545737251",27.41,42.50,0,330.93,393.45,156.4,149.1,0.765,1360140.6,1360140.6,7108,0,0,0,L,1122011218,1,124.27,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616017,642694.00
07/08/2019 16:00,2,5.666,ACTIVE,216.67,356.48,60.006,1562616004,"201051344000651","174011545737251",27.33,51.00,0,331.53,393.45,156.8,149.5,0.734,1354212.4,1354212.4,7106,0,0,0,L,1122011218,1,124.49,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616018,642695.00
07/08/2019 16:00,2,5.465,ACTIVE,216.00,353.77,59.996,1562616004,"201051344000594","174011545737251",28.01,49.50,0,327.32,393.45,154.9,147.6,0.712,1364627.9,1364627.9,7107,0,0,0,L,1122011218,1,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616019,642696.00
07/08/2019 16:00,2,5.537,ACTIVE,217.58,354.67,60.022,1562616004,"201051344000469","174011545737251",26.88,45.30,0,331.53,391.94,150.8,143.6,0.729,1344667.5,1344667.5,7111,0,0,0,L,1122011218,1,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616020,642697.00
07/08/2019 16:00,2,5.830,ACTIVE,216.67,355.28,60.006,1562616004,"201051344000585","174011545737251",27.31,45.80,0,330.63,393.45,161.2,153.6,0.769,1369250.4,1369250.4,7101,0,0,0,L,1122011218,1,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616021,642698.00
07/08/2019 16:00,2,5.549,ACTIVE,217.80,355.28,60.006,1562616004,"201051344000853","174011545737251",26.80,50.20,0,333.33,391.64,150.6,143.4,0.707,1367549.2,1367549.2,7104,0,0,0,L,1122011218,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616021,642699.00
07/08/2019 16:00,2,5.691,ACTIVE,215.54,354.67,60.006,1562616004,"201051344001145","174011545737251",27.49,43.40,0,330.93,394.65,158.5,151.0,0.742,1368807.2,1368807.2,7124,0,0,0,L,1122011218,1,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616022,642700.00
07/08/2019 16:00,2,5.629,ACTIVE,216.00,352.57,60.022,1562616004,"201051344000438","174011545737251",27.41,46.20,0,331.53,393.45,156.3,148.9,0.738,1362274.7,1362274.7,7104,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616023,642701.00
07/08/2019 16:00,2,5.768,ACTIVE,216.22,354.97,60.006,1562616004,"201051344001135","174011545737251",26.94,52.00,0,331.83,393.45,157.4,150.0,0.712,1349595.3,1349595.3,7101,0,0,0,L,1122011218,1,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616024,642702.00
07/08/2019 16:00,2,5.486,ACTIVE,217.35,355.28,60.017,1562616004,"201051344000983","174011545737251",27.39,48.30,0,331.83,393.15,152.3,145.1,0.734,1365666.9,1365666.9,7102,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616025,642703.00
07/08/2019 16:00,2,5.715,ACTIVE,216.45,354.97,59.996,1562616004,"201051344001203","174011545737251",27.08,46.00,0,331.83,393.45,156.7,149.4,0.747,1357574.7,1357574.7,7116,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616026,642704.00
07/08/2019 16:00,2,5.562,ACTIVE,215.09,353.47,60.006,1562616004,"201051344001230","174011545737251",27.47,40.20,0,327.02,393.15,154.8,147.5,0.734,1352493.8,1352493.8,7131,0,0,0,L,1122011218,1,123.59,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616027,642705.00
07/08/2019 16:00,2,5.717,ACTIVE,215.09,354.97,60.017,1562616004,"201051344000646","174011545737251",27.10,46.20,0,326.72,394.05,156.8,149.4,0.742,1346390.7,1346390.7,7117,0,0,0,L,1122011218,1,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616028,642706.00
07/08/2019 16:00,2,5.549,ACTIVE,216.22,351.97,60.006,1562616004,"201051344000867","174011545737251",26.96,51.80,0,332.73,392.25,151.6,144.4,0.689,1342891.8,1342891.8,7104,0,0,0,L,1122011218,1,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616029,642707.00
07/08/2019 16:00,2,5.502,ACTIVE,216.45,355.88,60.001,1562616004,"201051344000633","174011545737251",27.19,47.00,0,331.23,391.94,151.5,144.3,0.725,1339896.5,1339896.5,7114,0,0,0,L,1122011218,1,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616030,642708.00
07/08/2019 16:00,2,5.600,ACTIVE,215.09,352.57,60.012,1562616004,"201051344000955","174011545737251",27.37,50.60,0,328.22,392.55,155.2,147.9,0.747,1367055.2,1367055.2,7114,0,0,0,L,1122011218,1,123.14,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616031,642709.00
07/08/2019 16:00,2,5.322,ACTIVE,216.90,353.77,60.022,1562616004,"201051344000648","174011545737251",27.57,46.00,0,332.13,391.94,148.7,141.6,0.707,1353843.1,1353843.1,7097,0,0,0,L,1122011218,1,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616032,642710.00
07/08/2019 16:00,2,5.426,ACTIVE,217.13,353.77,60.006,1562616004,"201051344000645","174011545737251",27.06,48.00,0,332.13,391.04,148.6,141.5,0.689,1359389.7,1359389.7,7100,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616033,642711.00
07/08/2019 16:00,2,5.494,ACTIVE,217.13,354.67,60.054,1562616004,"201051344000569","174011545737251",26.92,47.80,0,331.83,391.64,149.8,142.6,0.707,1376293.4,1376293.4,7103,0,0,0,L,1122011218,1,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616034,642712.00
07/08/2019 16:00,2,5.484,ACTIVE,216.90,359.48,60.006,1562616004,"179051228000119","174011545737251",27.21,52.00,0,333.03,395.55,151.2,144.0,0.729,162543.5,162543.5,7165,0,0,0,L,46974696,1,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616035,642713.00
07/08/2019 16:15,2,5.305,ACTIVE,217.58,354.67,60.017,1562616904,"201051344000579","174011545737251",27.83,43.60,0,332.73,390.74,149.4,142.3,0.707,1377543.7,1377543.7,7111,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616905,642714.00
07/08/2019 16:15,2,5.598,ACTIVE,216.45,352.87,59.980,1562616904,"201051344001025","174011545737251",26.94,46.00,0,332.43,392.55,152.7,145.4,0.703,1362141.1,1362141.1,7105,0,0,0,L,1122011218,1,123.81,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616906,642715.00
07/08/2019 16:15,2,5.262,ACTIVE,216.67,354.07,60.033,1562616904,"201051344001093","174011545737251",27.35,43.60,0,331.83,388.94,145.7,138.7,0.667,1344363.5,1344363.5,7122,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616907,642716.00
07/08/2019 16:15,2,5.232,ACTIVE,217.58,354.67,60.006,1562616904,"201051344000458","174011545737251",27.49,47.50,0,333.03,388.94,145.7,138.7,0.689,1358569.7,1358569.7,7097,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616908,642717.00
07/08/2019 16:15,2,5.420,ACTIVE,215.54,352.27,59.964,1562616904,"201051344000890","174011545737251",27.41,41.80,0,333.03,390.74,150.4,143.3,0.698,1359554.6,1359554.6,7109,0,0,0,L,1122011218,1,123.81,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616909,642718.00
07/08/2019 16:15,2,5.199,ACTIVE,217.58,350.47,60.001,1562616904,"201051344000988","174011545737251",17.97,43.60,0,333.33,373.91,94.7,89.5,0.446,1035608.8,1035608.8,7107,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616910,642719.00
07/08/2019 16:15,2,5.381,ACTIVE,216.45,352.57,59.985,1562616904,"201051344000582","174011545737251",27.29,47.50,0,332.13,392.25,148.7,141.6,0.698,1337000.6,1337000.6,7101,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616911,642720.00
07/08/2019 16:15,2,5.293,ACTIVE,216.45,354.37,60.017,1562616904,"201051344000868","174011545737251",27.02,44.00,0,333.03,389.24,144.8,137.8,0.681,1344956.9,1344956.9,7099,0,0,0,L,1122011218,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616913,642721.00
07/08/2019 16:15,2,5.186,ALERT,217.58,354.37,60.006,1562616904,"201051344000576","174011545737251",26.94,46.00,0,292.76,388.04,141.6,134.7,0.672,1361470.9,1361470.9,7117,0,0,0,L,1122011218,1,123.59,123.81,0002,42,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616914,642722.00
07/08/2019 16:15,2,5.229,ACTIVE,217.58,353.77,60.001,1562616904,"201051344001158","174011545737251",27.43,44.80,0,332.43,389.24,145.3,138.3,0.685,1338787.7,1338787.7,7102,0,0,0,L,1122011218,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616915,642723.00
07/08/2019 16:15,2,5.377,ACTIVE,216.45,353.47,60.006,1562616904,"201051344000917","174011545737251",27.55,50.80,0,332.43,390.74,149.8,142.7,0.707,1354012.9,1354012.9,7118,0,0,0,L,1122011218,1,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616916,642724.00
07/08/2019 16:15,2,5.354,ACTIVE,215.77,348.36,60.033,1562616904,"201051344000417","174011545737251",17.89,43.80,0,333.03,373.31,97.1,91.8,0.460,1073032.9,1073032.9,7123,0,0,0,L,1122011218,1,123.36,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616917,642725.00
07/08/2019 16:15,2,5.416,ACTIVE,215.54,353.17,60.028,1562616904,"201051344000685","174011545737251",27.31,41.50,0,333.03,391.04,149.8,142.7,0.734,1360176.7,1360176.7,7109,0,0,0,L,1122011218,1,124.27,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616918,642726.00
07/08/2019 16:15,2,5.457,ACTIVE,216.90,351.67,59.985,1562616904,"201051344000651","174011545737251",27.25,50.80,0,332.13,391.34,150.6,143.5,0.672,1354248.6,1354248.6,7107,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616919,642727.00
07/08/2019 16:15,2,5.225,ACTIVE,216.00,353.17,60.012,1562616904,"201051344000594","174011545737251",27.99,47.80,0,333.03,389.24,148.1,141.1,0.685,1364663.6,1364663.6,7108,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616920,642728.00
07/08/2019 16:15,2,5.270,ACTIVE,217.80,356.18,59.996,1562616904,"201051344000469","174011545737251",27.12,43.40,0,330.33,389.24,144.8,137.8,0.703,1344702.4,1344702.4,7112,0,0,0,L,1122011218,1,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616921,642729.00
07/08/2019 16:15,2,5.652,ACTIVE,216.90,354.37,60.001,1562616904,"201051344000585","174011545737251",27.08,44.30,0,331.53,391.04,155.1,147.7,0.738,1369287.8,1369287.8,7102,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616922,642730.00
07/08/2019 16:15,2,5.230,ACTIVE,218.26,356.18,60.001,1562616904,"201051344000853","174011545737251",27.33,49.00,0,335.44,388.64,144.9,137.9,0.676,1367584.1,1367584.1,7105,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616923,642731.00
07/08/2019 16:15,2,5.430,ACTIVE,215.77,353.77,60.006,1562616904,"201051344001145","174011545737251",27.73,42.30,0,333.33,391.94,152.5,145.3,0.716,1368843.9,1368843.9,7125,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616924,642732.00
07/08/2019 16:15,2,5.398,ACTIVE,216.22,352.87,60.006,1562616904,"201051344000438","174011545737251",27.51,44.50,0,333.03,391.64,150.4,143.3,0.720,1362310.8,1362310.8,7105,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616925,642733.00
07/08/2019 16:15,2,5.385,ACTIVE,216.22,353.17,59.996,1562616904,"201051344001135","174011545737251",27.71,50.60,0,332.43,390.74,151.2,144.0,0.685,1349631.7,1349631.7,7102,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616926,642734.00
07/08/2019 16:15,2,5.326,ACTIVE,217.80,355.28,60.001,1562616904,"201051344000983","174011545737251",27.15,47.30,0,331.83,389.84,146.4,139.4,0.694,1365702.2,1365702.2,7103,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616927,642735.00
07/08/2019 16:15,2,5.428,ACTIVE,216.67,352.57,60.006,1562616904,"201051344001203","174011545737251",27.35,45.80,0,332.73,391.34,150.4,143.2,0.712,1357610.9,1357610.9,7117,0,0,0,L,1122011218,1,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616928,642736.00
07/08/2019 16:15,2,5.291,ACTIVE,215.54,352.57,60.012,1562616904,"201051344001230","174011545737251",27.83,39.50,0,330.63,388.94,149.1,142.0,0.703,1352529.7,1352529.7,7132,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616929,642737.00
07/08/2019 16:15,2,5.492,ACTIVE,215.54,353.17,59.985,1562616904,"201051344000646","174011545737251",27.17,45.00,0,331.83,391.34,151.2,144.0,0.720,1346427.1,1346427.1,7118,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616930,642738.00
07/08/2019 16:15,2,5.217,ACTIVE,216.90,352.57,59.996,1562616904,"201051344000867","174011545737251",27.59,50.20,0,330.03,388.04,145.8,138.8,0.663,1342926.8,1342926.8,7105,0,0,0,L,1122011218,1,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616930,642739.00
07/08/2019 16:15,2,5.225,ACTIVE,217.13,354.97,59.996,1562616904,"201051344000633","174011545737251",27.49,46.00,0,330.93,388.94,145.5,138.5,0.689,1339931.5,1339931.5,7115,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616931,642740.00
07/08/2019 16:15,2,5.322,ACTIVE,215.77,352.27,59.959,1562616904,"201051344000955","174011545737251",27.69,49.00,0,333.03,389.84,149.3,142.2,0.712,1367091.1,1367091.1,7115,0,0,0,L,1122011218,1,123.36,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616932,642741.00
07/08/2019 16:15,2,5.090,ACTIVE,217.58,352.87,60.001,1562616904,"201051344000648","174011545737251",27.61,44.00,0,332.43,388.94,142.3,135.4,0.672,1353877.4,1353877.4,7098,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616933,642742.00
07/08/2019 16:15,2,5.244,ACTIVE,217.58,354.37,60.001,1562616904,"201051344000645","174011545737251",26.92,47.00,0,333.03,387.74,142.9,136.0,0.658,1359424.1,1359424.1,7101,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616934,642743.00
07/08/2019 16:15,2,5.229,ACTIVE,217.35,354.37,60.017,1562616904,"201051344000569","174011545737251",27.21,46.60,0,332.43,389.54,144.2,137.2,0.672,1376328.1,1376328.1,7104,0,0,0,L,1122011218,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616935,642744.00
07/08/2019 16:15,2,5.215,ALERT,217.35,359.48,59.990,1562616904,"179051228000119","174011545737251",27.51,50.80,0,299.97,398.86,145.3,138.3,0.707,162578.3,162578.3,7166,0,0,0,L,46974696,1,123.36,124.49,0000,45,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562616937,642745.00
07/08/2019 16:30,2,4.820,ACTIVE,217.58,354.07,60.012,1562617803,"201051344000579","174011545737251",28.07,43.60,0,332.43,388.34,137.0,130.3,0.650,1377577.7,1377577.7,7112,0,0,0,L,1122011218,1,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617805,642746.00
07/08/2019 16:30,2,5.135,ACTIVE,216.45,352.27,60.017,1562617803,"201051344001025","174011545737251",27.12,46.00,0,333.33,390.14,141.0,134.2,0.645,1362176.1,1362176.1,7106,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617806,642747.00
07/08/2019 16:30,2,4.793,ACTIVE,216.67,354.37,60.033,1562617803,"201051344001093","174011545737251",27.57,43.20,0,332.13,387.74,133.9,127.3,0.610,1344396.7,1344396.7,7123,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617807,642748.00
07/08/2019 16:30,2,4.824,ACTIVE,217.35,352.87,60.017,1562617803,"201051344000458","174011545737251",27.41,46.60,0,333.33,387.14,134.1,127.5,0.641,1358602.9,1358602.9,7098,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617807,642749.00
07/08/2019 16:30,2,5.039,ACTIVE,215.54,351.97,60.017,1562617803,"201051344000890","174011545737251",27.17,40.60,0,333.33,388.94,138.7,131.9,0.641,1359589.0,1359589.0,7110,0,0,0,L,1122011218,1,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617808,642750.00
07/08/2019 16:30,2,4.818,ACTIVE,217.35,350.47,59.985,1562617803,"201051344000988","174011545737251",17.87,43.00,0,333.33,373.01,87.3,82.3,0.415,1035630.3,1035630.3,7108,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617809,642751.00
07/08/2019 16:30,2,4.975,ACTIVE,216.67,353.47,60.006,1562617803,"201051344000582","174011545737251",27.21,46.80,0,332.43,390.14,137.1,130.4,0.658,1337034.5,1337034.5,7102,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617810,642752.00
07/08/2019 16:30,2,4.807,ACTIVE,216.45,352.27,60.012,1562617803,"201051344000868","174011545737251",27.29,43.20,0,332.43,387.14,133.0,126.4,0.610,1344989.9,1344989.9,7100,0,0,0,L,1122011218,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617811,642753.00
07/08/2019 16:30,2,4.715,ACTIVE,217.35,354.07,59.985,1562617803,"201051344000576","174011545737251",27.25,45.00,0,331.53,386.53,130.1,123.7,0.623,1361503.1,1361503.1,7119,0,0,0,L,1122011218,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617812,642754.00
07/08/2019 16:30,2,4.809,ACTIVE,217.35,353.77,60.001,1562617803,"201051344001158","174011545737251",27.39,43.60,0,332.43,387.14,133.4,126.8,0.628,1338820.7,1338820.7,7103,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617813,642755.00
07/08/2019 16:30,2,4.988,ACTIVE,216.45,352.27,60.006,1562617803,"201051344000917","174011545737251",27.31,51.30,0,330.63,390.14,137.9,131.2,0.650,1354047.1,1354047.1,7119,0,0,0,L,1122011218,1,123.81,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617814,642756.00
07/08/2019 16:30,2,4.916,ACTIVE,216.00,347.16,60.017,1562617803,"201051344000417","174011545737251",17.95,43.00,0,333.33,372.41,89.4,84.4,0.420,1073054.9,1073054.9,7124,0,0,0,L,1122011218,1,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617815,642757.00
07/08/2019 16:30,2,4.963,ACTIVE,215.54,352.57,60.017,1562617803,"201051344000685","174011545737251",27.71,40.60,0,333.33,388.94,139.2,132.4,0.681,1360211.1,1360211.1,7110,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617816,642758.00
07/08/2019 16:30,2,5.033,ACTIVE,216.90,352.87,60.012,1562617803,"201051344000651","174011545737251",27.21,50.80,0,332.13,388.94,138.8,132.0,0.636,1354283.0,1354283.0,7108,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617817,642759.00
07/08/2019 16:30,2,4.781,ACTIVE,216.00,351.07,60.022,1562617803,"201051344000594","174011545737251",27.97,46.80,0,331.83,388.04,135.4,128.7,0.628,1364697.3,1364697.3,7109,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617818,642760.00
07/08/2019 16:30,2,4.793,ACTIVE,217.58,354.37,60.006,1562617803,"201051344000469","174011545737251",27.37,43.00,0,332.43,388.34,133.0,126.4,0.628,1344735.3,1344735.3,7113,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617819,642761.00
07/08/2019 16:30,2,5.197,ACTIVE,216.67,352.87,59.969,1562617803,"201051344000585","174011545737251",27.19,43.80,0,331.53,389.54,143.1,136.2,0.681,1369323.2,1369323.2,7103,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617820,642762.00
07/08/2019 16:30,2,4.832,ACTIVE,217.80,353.77,60.017,1562617803,"201051344000853","174011545737251",27.21,48.30,0,333.93,387.44,133.3,126.7,0.619,1367617.1,1367617.1,7106,0,0,0,L,1122011218,1,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617821,642763.00
07/08/2019 16:30,2,4.902,ACTIVE,215.77,352.87,60.022,1562617803,"201051344001145","174011545737251",28.23,42.00,0,333.93,390.74,140.1,133.3,0.650,1368878.7,1368878.7,7126,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617822,642764.00
07/08/2019 16:30,2,4.906,ACTIVE,216.22,353.47,59.996,1562617803,"201051344000438","174011545737251",27.81,44.00,0,332.73,389.84,138.2,131.5,0.636,1362345.0,1362345.0,7106,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617823,642765.00
07/08/2019 16:30,2,5.025,ACTIVE,216.22,352.87,60.017,1562617803,"201051344001135","174011545737251",27.43,49.80,0,333.03,389.54,139.8,133.0,0.636,1349666.3,1349666.3,7103,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617823,642766.00
07/08/2019 16:30,2,4.830,ACTIVE,217.35,353.17,60.006,1562617803,"201051344000983","174011545737251",27.55,46.00,0,332.43,387.74,134.8,128.1,0.623,1365735.5,1365735.5,7104,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617824,642767.00
07/08/2019 16:30,2,5.029,ACTIVE,216.67,353.47,60.017,1562617803,"201051344001203","174011545737251",27.15,44.30,0,332.73,388.94,138.4,131.6,0.663,1357645.2,1357645.2,7118,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617825,642768.00
07/08/2019 16:30,2,4.895,ACTIVE,215.54,350.47,60.012,1562617803,"201051344001230","174011545737251",27.65,39.00,0,332.43,385.03,137.1,130.4,0.654,1352563.6,1352563.6,7133,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617826,642769.00
07/08/2019 16:30,2,5.023,ACTIVE,215.32,351.37,59.969,1562617803,"201051344000646","174011545737251",27.39,43.40,0,333.03,389.84,139.3,132.5,0.658,1346461.5,1346461.5,7119,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617827,642770.00
07/08/2019 16:30,2,4.809,ACTIVE,216.45,350.17,60.012,1562617803,"201051344000867","174011545737251",27.49,48.50,0,333.63,386.83,133.8,127.2,0.605,1342960.0,1342960.0,7106,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617828,642771.00
07/08/2019 16:30,2,4.744,ACTIVE,216.67,354.37,60.028,1562617803,"201051344000633","174011545737251",27.73,45.00,0,332.13,387.44,133.3,126.8,0.641,1339964.6,1339964.6,7116,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617829,642772.00
07/08/2019 16:30,2,4.898,ACTIVE,215.32,350.77,60.043,1562617803,"201051344000955","174011545737251",27.63,47.80,0,332.43,388.04,136.9,130.3,0.650,1367125.1,1367125.1,7116,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617830,642773.00
07/08/2019 16:30,2,4.715,ACTIVE,216.90,350.77,60.006,1562617803,"201051344000648","174011545737251",27.33,43.00,0,333.03,386.83,130.5,124.0,0.619,1353909.7,1353909.7,7099,0,0,0,L,1122011218,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617831,642774.00
07/08/2019 16:30,2,4.742,ACTIVE,217.13,352.57,60.006,1562617803,"201051344000645","174011545737251",27.33,45.50,0,332.73,386.23,131.2,124.7,0.610,1359456.6,1359456.6,7102,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617832,642775.00
07/08/2019 16:30,2,4.801,ACTIVE,217.13,352.27,60.022,1562617803,"201051344000569","174011545737251",27.29,45.50,0,332.43,387.44,132.8,126.2,0.623,1376360.9,1376360.9,7105,0,0,0,L,1122011218,1,122.68,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617833,642776.00
07/08/2019 16:30,2,4.812,ACTIVE,216.90,356.78,60.006,1562617803,"179051228000119","174011545737251",27.43,50.00,0,337.24,390.14,133.7,127.1,0.650,162611.4,162611.4,7168,0,0,0,L,46974696,1,122.91,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562617834,642777.00
07/08/2019 16:45,2,4.480,ACTIVE,217.35,352.57,59.990,1562618704,"201051344000579","174011545737251",28.27,42.50,0,333.03,384.43,128.1,121.7,0.601,1377609.2,1377609.2,7113,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618705,642778.00
07/08/2019 16:45,2,4.756,ACTIVE,216.90,350.47,60.012,1562618704,"201051344001025","174011545737251",27.39,44.50,0,332.73,386.83,131.9,125.4,0.592,1362208.4,1362208.4,7107,0,0,0,L,1122011218,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618706,642779.00
07/08/2019 16:45,2,4.451,ACTIVE,217.13,351.97,60.038,1562618704,"201051344001093","174011545737251",27.77,42.30,0,332.73,383.83,125.2,118.9,0.579,1344427.4,1344427.4,7124,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618707,642780.00
07/08/2019 16:45,2,4.467,ACTIVE,217.35,351.97,60.028,1562618704,"201051344000458","174011545737251",27.55,45.80,0,333.33,383.83,124.6,118.4,0.597,1358633.6,1358633.6,7099,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618708,642781.00
07/08/2019 16:45,2,4.631,ACTIVE,216.00,351.07,60.017,1562618704,"201051344000890","174011545737251",27.63,40.20,0,333.93,385.93,129.5,123.1,0.597,1359620.8,1359620.8,7111,0,0,0,L,1122011218,1,124.04,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618709,642782.00
07/08/2019 16:45,2,4.451,ACTIVE,217.35,349.86,60.028,1562618704,"201051344000988","174011545737251",18.03,42.30,0,333.63,370.30,81.3,76.5,0.389,1035650.1,1035650.1,7109,0,0,0,L,1122011218,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618710,642783.00
