ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 16:45,2,4.615,ACTIVE,217.13,352.87,60.065,1562618704,"201051344000582","174011545737251",27.41,45.50,0,333.03,386.23,128.2,121.8,0.605,1337066.0,1337066.0,7103,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618711,642784.00
07/08/2019 16:45,2,4.480,ACTIVE,216.45,351.37,60.054,1562618704,"201051344000868","174011545737251",27.27,42.00,0,312.59,392.25,123.8,117.6,0.566,1345020.3,1345020.3,7101,0,0,0,L,1122011218,1,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618712,642785.00
07/08/2019 16:45,2,4.320,ALERT,217.35,352.87,60.038,1562618704,"201051344000576","174011545737251",27.55,44.80,0,300.87,388.04,120.6,114.4,0.575,1361532.8,1361532.8,7120,0,0,0,L,1122011218,1,123.14,124.04,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618714,642786.00
07/08/2019 16:45,2,4.447,ACTIVE,217.35,353.47,60.028,1562618704,"201051344001158","174011545737251",27.59,43.00,0,333.03,383.83,124.3,118.0,0.583,1338851.4,1338851.4,7104,0,0,0,L,1122011218,1,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618715,642787.00
07/08/2019 16:45,2,4.605,ACTIVE,216.67,350.17,60.028,1562618704,"201051344000917","174011545737251",27.65,51.00,0,330.33,385.63,129.0,122.6,0.605,1354078.8,1354078.8,7120,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618716,642788.00
07/08/2019 16:45,2,4.586,ACTIVE,216.22,346.86,60.033,1562618704,"201051344000417","174011545737251",17.93,43.20,0,332.13,369.40,83.3,78.5,0.380,1073075.3,1073075.3,7125,0,0,0,L,1122011218,1,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618717,642789.00
07/08/2019 16:45,2,4.621,ACTIVE,216.00,351.37,60.022,1562618704,"201051344000685","174011545737251",27.77,40.40,0,333.33,386.23,130.0,123.6,0.636,1360243.1,1360243.1,7111,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618718,642790.00
07/08/2019 16:45,2,4.701,ACTIVE,217.13,352.27,60.017,1562618704,"201051344000651","174011545737251",27.14,49.30,0,333.03,385.03,129.2,122.8,0.597,1354314.9,1354314.9,7109,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618719,642791.00
07/08/2019 16:45,2,4.434,ACTIVE,216.00,350.77,60.028,1562618704,"201051344000594","174011545737251",28.19,45.50,0,316.50,396.15,126.6,120.3,0.583,1364728.5,1364728.5,7110,0,0,0,L,1122011218,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618719,642792.00
07/08/2019 16:45,2,4.422,ACTIVE,217.35,352.87,60.033,1562618704,"201051344000469","174011545737251",27.61,42.00,0,332.43,384.43,123.7,117.5,0.597,1344765.8,1344765.8,7114,0,0,0,L,1122011218,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618720,642793.00
07/08/2019 16:45,2,4.830,ACTIVE,217.13,352.27,60.022,1562618704,"201051344000585","174011545737251",27.39,43.40,0,332.43,385.93,134.1,127.5,0.628,1369356.2,1369356.2,7104,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618721,642794.00
07/08/2019 16:45,2,4.455,ACTIVE,217.80,353.17,60.033,1562618704,"201051344000853","174011545737251",27.43,46.60,0,334.84,383.53,123.8,117.5,0.575,1367647.6,1367647.6,7107,0,0,0,L,1122011218,1,123.81,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618722,642795.00
07/08/2019 16:45,2,4.594,ACTIVE,216.22,352.87,60.054,1562618704,"201051344001145","174011545737251",28.17,40.40,0,333.93,386.23,130.9,124.4,0.610,1368911.0,1368911.0,7127,0,0,0,L,1122011218,1,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618723,642796.00
07/08/2019 16:45,2,4.549,ACTIVE,216.67,350.77,60.028,1562618704,"201051344000438","174011545737251",27.99,43.40,0,333.63,386.23,128.9,122.5,0.605,1362376.8,1362376.8,7107,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618724,642797.00
07/08/2019 16:45,2,4.697,ACTIVE,216.67,351.07,60.017,1562618704,"201051344001135","174011545737251",27.37,48.50,0,333.93,385.33,130.3,123.8,0.597,1349698.4,1349698.4,7104,0,0,0,L,1122011218,1,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618725,642798.00
07/08/2019 16:45,2,4.482,ACTIVE,217.35,353.17,60.022,1562618704,"201051344000983","174011545737251",27.57,44.80,0,332.73,384.73,125.2,119.0,0.605,1365766.4,1365766.4,7105,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618726,642799.00
07/08/2019 16:45,2,4.658,ACTIVE,217.13,350.77,60.017,1562618704,"201051344001203","174011545737251",27.43,43.60,0,333.03,385.33,129.4,123.0,0.628,1357677.1,1357677.1,7119,0,0,0,L,1122011218,1,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618727,642800.00
07/08/2019 16:45,2,4.479,ACTIVE,216.00,350.17,60.028,1562618704,"201051344001230","174011545737251",28.19,37.80,0,332.43,381.42,127.8,121.4,0.605,1352595.1,1352595.1,7134,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618728,642801.00
07/08/2019 16:45,2,4.662,ACTIVE,216.00,351.07,60.017,1562618704,"201051344000646","174011545737251",27.55,42.50,0,332.43,385.33,130.1,123.7,0.614,1346493.5,1346493.5,7120,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618729,642802.00
07/08/2019 16:45,2,4.459,ACTIVE,216.67,350.47,60.022,1562618704,"201051344000867","174011545737251",27.51,47.50,0,325.22,393.15,124.3,118.0,0.566,1342990.7,1342990.7,7107,0,0,0,L,1122011218,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618730,642803.00
07/08/2019 16:45,2,4.434,ACTIVE,216.67,351.67,60.012,1562618704,"201051344000633","174011545737251",27.69,43.80,0,332.43,383.83,124.3,118.1,0.583,1339995.2,1339995.2,7117,0,0,0,L,1122011218,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618731,642804.00
07/08/2019 16:45,2,4.494,ACTIVE,216.00,351.07,60.012,1562618704,"201051344000955","174011545737251",28.05,46.20,0,333.33,384.13,127.7,121.3,0.605,1367156.6,1367156.6,7117,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618732,642805.00
07/08/2019 16:45,2,4.281,ACTIVE,217.13,350.17,60.022,1562618704,"201051344000648","174011545737251",27.93,42.80,0,320.41,406.07,121.1,114.9,0.566,1353939.7,1353939.7,7100,0,0,0,L,1122011218,1,122.68,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618733,642806.00
07/08/2019 16:45,2,4.402,ALERT,217.35,350.77,59.996,1562618704,"201051344000645","174011545737251",27.15,45.50,0,300.27,382.63,121.2,115.0,0.557,1359486.5,1359486.5,7103,0,0,0,L,1122011218,1,123.36,124.27,0002,40,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618734,642807.00
07/08/2019 16:45,2,4.430,ACTIVE,217.13,351.97,60.017,1562618704,"201051344000569","174011545737251",27.31,45.50,0,332.73,384.13,122.5,116.3,0.583,1376391.3,1376391.3,7106,0,0,0,L,1122011218,1,122.68,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618735,642808.00
07/08/2019 16:45,2,4.387,ACTIVE,217.13,356.48,59.990,1562618704,"179051228000119","174011545737251",27.83,49.30,0,329.43,417.19,123.7,117.5,0.592,162642.1,162642.1,7169,0,0,0,L,46974696,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562618736,642809.00
07/08/2019 17:00,2,4.133,ACTIVE,217.13,351.37,60.006,1562619604,"201051344000579","174011545737251",28.37,41.00,0,333.03,382.03,118.8,112.7,0.557,1377638.4,1377638.4,7114,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619605,642810.00
07/08/2019 17:00,2,4.430,ACTIVE,216.22,350.47,59.959,1562619604,"201051344001025","174011545737251",27.51,43.60,0,333.63,384.13,123.3,117.1,0.561,1362238.6,1362238.6,7108,0,0,0,L,1122011218,1,123.59,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619606,642811.00
07/08/2019 17:00,2,4.166,ACTIVE,216.45,351.37,60.017,1562619604,"201051344001093","174011545737251",27.57,41.00,0,332.73,381.12,116.4,110.4,0.539,1344456.0,1344456.0,7125,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619607,642812.00
07/08/2019 17:00,2,4.111,ACTIVE,217.13,348.96,60.028,1562619604,"201051344000458","174011545737251",27.83,44.80,0,333.93,381.12,115.8,109.9,0.557,1358662.0,1358662.0,7100,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619608,642813.00
07/08/2019 17:00,2,4.322,ACTIVE,215.32,349.86,60.001,1562619604,"201051344000890","174011545737251",27.67,39.30,0,333.33,382.63,121.2,115.0,0.566,1359650.5,1359650.5,7112,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619609,642814.00
07/08/2019 17:00,2,4.188,ACTIVE,217.13,359.18,60.006,1562619604,"201051344000988","174011545737251",17.87,40.00,0,318.61,390.14,75.8,71.3,0.650,1035668.5,1035668.5,7110,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619610,642815.00
07/08/2019 17:00,2,4.260,ACTIVE,216.45,350.47,60.017,1562619604,"201051344000582","174011545737251",27.75,45.30,0,333.03,384.13,119.7,113.6,0.570,1337095.3,1337095.3,7104,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619611,642816.00
07/08/2019 17:00,2,4.191,ACTIVE,216.00,348.66,60.012,1562619604,"201051344000868","174011545737251",27.10,41.00,0,333.93,381.42,115.1,109.1,0.517,1345048.6,1345048.6,7102,0,0,0,L,1122011218,1,122.68,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619612,642817.00
07/08/2019 17:00,2,4.020,ACTIVE,217.13,351.37,60.012,1562619604,"201051344000576","174011545737251",27.49,43.60,0,333.03,380.52,112.0,106.1,0.535,1361560.3,1361560.3,7122,0,0,0,L,1122011218,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619613,642818.00
07/08/2019 17:00,2,4.201,ACTIVE,217.13,351.07,60.006,1562619604,"201051344001158","174011545737251",27.15,41.80,0,333.03,380.82,115.5,109.6,0.539,1338879.7,1338879.7,7105,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619614,642819.00
07/08/2019 17:00,2,4.285,ACTIVE,216.22,350.47,60.006,1562619604,"201051344000917","174011545737251",27.89,49.80,0,332.73,382.33,121.1,114.9,0.561,1354108.4,1354108.4,7121,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619615,642820.00
07/08/2019 17:00,2,4.266,ACTIVE,215.77,357.38,60.017,1562619604,"201051344000417","174011545737251",18.07,42.30,0,320.71,386.53,78.0,73.4,0.641,1073094.2,1073094.2,7126,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619616,642821.00
07/08/2019 17:00,2,4.277,ACTIVE,215.54,351.07,60.012,1562619604,"201051344000685","174011545737251",28.07,39.80,0,333.93,383.53,121.6,115.4,0.597,1360272.9,1360272.9,7112,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619616,642822.00
07/08/2019 17:00,2,4.326,ACTIVE,216.67,351.37,60.017,1562619604,"201051344000651","174011545737251",27.67,47.80,0,332.73,382.93,121.3,115.2,0.561,1354344.5,1354344.5,7110,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619617,642823.00
07/08/2019 17:00,2,4.127,ACTIVE,215.77,349.86,60.033,1562619604,"201051344000594","174011545737251",28.19,44.30,0,333.03,380.22,117.9,111.8,0.544,1364757.3,1364757.3,7111,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619618,642824.00
07/08/2019 17:00,2,4.096,ACTIVE,217.13,349.86,60.012,1562619604,"201051344000469","174011545737251",27.77,41.50,0,333.33,381.73,115.2,109.3,0.566,1344794.0,1344794.0,7115,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619619,642825.00
07/08/2019 17:00,2,4.457,ACTIVE,216.45,351.97,60.022,1562619604,"201051344000585","174011545737251",27.91,42.30,0,332.73,383.53,126.1,119.8,0.588,1369387.0,1369387.0,7105,0,0,0,L,1122011218,1,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619620,642826.00
07/08/2019 17:00,2,4.104,ACTIVE,217.35,352.57,60.001,1562619604,"201051344000853","174011545737251",27.75,46.00,0,333.63,380.52,115.3,109.3,0.539,1367675.9,1367675.9,7108,0,0,0,L,1122011218,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619621,642827.00
07/08/2019 17:00,2,4.342,ACTIVE,215.77,351.07,60.006,1562619604,"201051344001145","174011545737251",27.95,40.00,0,333.33,383.83,122.8,116.6,0.579,1368941.0,1368941.0,7128,0,0,0,L,1122011218,1,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619622,642828.00
07/08/2019 17:00,2,4.229,ACTIVE,216.00,350.47,60.017,1562619604,"201051344000438","174011545737251",28.17,43.00,0,333.63,383.23,120.6,114.5,0.566,1362406.3,1362406.3,7108,0,0,0,L,1122011218,1,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619623,642829.00
07/08/2019 17:00,2,4.352,ACTIVE,216.00,350.17,60.006,1562619604,"201051344001135","174011545737251",27.73,46.80,0,333.63,382.93,122.3,116.1,0.561,1349728.3,1349728.3,7105,0,0,0,L,1122011218,1,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619624,642830.00
07/08/2019 17:00,2,4.135,ACTIVE,217.13,351.37,59.969,1562619604,"201051344000983","174011545737251",27.91,44.00,0,333.33,381.42,117.0,111.0,0.548,1365795.1,1365795.1,7106,0,0,0,L,1122011218,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619625,642831.00
07/08/2019 17:00,2,4.281,ACTIVE,216.45,349.86,60.012,1562619604,"201051344001203","174011545737251",27.89,42.50,0,332.43,382.63,120.9,114.8,0.575,1357706.6,1357706.6,7120,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619626,642832.00
07/08/2019 17:00,2,4.244,ACTIVE,215.32,348.96,60.006,1562619604,"201051344001230","174011545737251",27.77,37.30,0,333.03,380.82,119.4,113.3,0.566,1352624.4,1352624.4,7135,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619627,642833.00
07/08/2019 17:00,2,4.336,ACTIVE,215.54,349.56,60.017,1562619604,"201051344000646","174011545737251",27.79,42.50,0,331.83,383.23,122.2,116.0,0.579,1346523.3,1346523.3,7121,0,0,0,L,1122011218,1,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619628,642834.00
07/08/2019 17:00,2,4.148,ACTIVE,216.22,349.86,60.012,1562619604,"201051344000867","174011545737251",27.63,47.00,0,334.24,380.22,116.1,110.1,0.526,1343019.2,1343019.2,7108,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619629,642835.00
07/08/2019 17:00,2,4.148,ACTIVE,216.45,352.27,60.012,1562619604,"201051344000633","174011545737251",27.55,43.20,0,332.73,381.42,115.7,109.7,0.539,1340023.6,1340023.6,7118,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619630,642836.00
07/08/2019 17:00,2,4.258,ACTIVE,215.54,349.26,60.006,1562619604,"201051344000955","174011545737251",27.79,44.80,0,333.63,381.42,119.8,113.7,0.575,1367185.9,1367185.9,7118,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619631,642837.00
07/08/2019 17:00,2,4.045,ACTIVE,216.90,351.97,60.006,1562619604,"201051344000648","174011545737251",27.55,42.00,0,333.93,380.52,112.9,107.1,0.530,1353967.4,1353967.4,7101,0,0,0,L,1122011218,1,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619632,642838.00
07/08/2019 17:00,2,4.066,ACTIVE,216.90,351.37,60.006,1562619604,"201051344000645","174011545737251",27.47,44.30,0,332.13,380.22,113.2,107.3,0.526,1359514.3,1359514.3,7105,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619632,642839.00
07/08/2019 17:00,2,4.123,ACTIVE,216.67,350.17,60.033,1562619604,"201051344000569","174011545737251",27.43,43.80,0,333.33,381.73,114.6,108.7,0.544,1376419.4,1376419.4,7107,0,0,0,L,1122011218,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619633,642840.00
07/08/2019 17:00,2,4.148,ACTIVE,216.67,355.58,60.006,1562619604,"179051228000119","174011545737251",27.53,48.50,0,336.34,382.93,115.7,109.7,0.561,162670.4,162670.4,7170,0,0,0,L,46974696,1,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562619634,642841.00
07/08/2019 17:15,2,3.703,ACTIVE,216.67,348.96,60.012,1562620504,"201051344000579","174011545737251",28.43,40.00,0,331.83,379.02,106.5,100.9,0.508,1377665.2,1377665.2,7115,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620506,642842.00
07/08/2019 17:15,2,3.973,ACTIVE,216.45,349.86,60.028,1562620504,"201051344001025","174011545737251",27.63,42.80,0,334.24,381.12,111.2,105.4,0.508,1362266.5,1362266.5,7109,0,0,0,L,1122011218,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620507,642843.00
07/08/2019 17:15,2,3.664,ACTIVE,216.67,350.47,60.033,1562620504,"201051344001093","174011545737251",28.13,40.00,0,333.03,379.02,104.3,98.8,0.495,1344482.3,1344482.3,7126,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620508,642844.00
07/08/2019 17:15,2,3.682,ACTIVE,216.90,348.36,60.022,1562620504,"201051344000458","174011545737251",27.79,43.60,0,333.63,378.72,103.6,98.1,0.491,1358688.2,1358688.2,7101,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620509,642845.00
07/08/2019 17:15,2,3.889,ACTIVE,215.77,348.96,60.022,1562620504,"201051344000890","174011545737251",27.61,39.00,0,333.03,379.92,108.7,103.0,0.499,1359677.9,1359677.9,7113,0,0,0,L,1122011218,1,124.04,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620510,642846.00
07/08/2019 17:15,2,3.691,ACTIVE,216.90,356.78,60.028,1562620504,"201051344000988","174011545737251",18.11,38.20,0,333.33,390.14,67.7,63.5,0.588,1035685.4,1035685.4,7111,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620511,642847.00
07/08/2019 17:15,2,3.811,ACTIVE,216.67,350.77,60.017,1562620504,"201051344000582","174011545737251",27.81,44.00,0,333.63,380.82,107.4,101.7,0.508,1337122.3,1337122.3,7105,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620511,642848.00
07/08/2019 17:15,2,3.656,ACTIVE,216.00,348.36,59.996,1562620504,"201051344000868","174011545737251",27.81,40.20,0,333.93,377.82,102.8,97.3,0.473,1345074.5,1345074.5,7103,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620512,642849.00
07/08/2019 17:15,2,3.555,ACTIVE,216.90,348.66,60.017,1562620504,"201051344000576","174011545737251",27.71,43.40,0,332.43,378.12,99.8,94.4,0.473,1361585.4,1361585.4,7123,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620513,642850.00
07/08/2019 17:15,2,3.729,ACTIVE,216.67,349.86,60.012,1562620504,"201051344001158","174011545737251",27.45,40.60,0,333.33,378.72,103.7,98.1,0.486,1338905.8,1338905.8,7106,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620514,642851.00
07/08/2019 17:15,2,3.865,ACTIVE,216.45,350.47,59.996,1562620504,"201051344000917","174011545737251",27.83,48.50,0,333.03,379.32,109.0,103.2,0.508,1354135.8,1354135.8,7122,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620515,642852.00
07/08/2019 17:15,2,3.701,ACTIVE,216.00,355.28,60.017,1562620504,"201051344000417","174011545737251",18.67,39.80,0,330.93,388.34,70.0,65.6,0.588,1073111.7,1073111.7,7127,0,0,0,L,1122011218,1,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620516,642853.00
07/08/2019 17:15,2,3.842,ACTIVE,216.00,351.07,60.006,1562620504,"201051344000685","174011545737251",28.15,39.30,0,334.24,380.52,109.5,103.7,0.530,1360300.4,1360300.4,7113,0,0,0,L,1122011218,1,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620517,642854.00
07/08/2019 17:15,2,3.895,ACTIVE,216.67,349.86,60.028,1562620504,"201051344000651","174011545737251",27.67,46.80,0,332.73,380.82,109.0,103.3,0.517,1354371.9,1354371.9,7111,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620518,642855.00
07/08/2019 17:15,2,3.715,ACTIVE,215.77,347.76,60.012,1562620504,"201051344000594","174011545737251",28.07,43.00,0,332.43,376.01,105.7,100.1,0.486,1364783.9,1364783.9,7112,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620519,642856.00
07/08/2019 17:15,2,3.641,ACTIVE,216.90,350.47,60.033,1562620504,"201051344000469","174011545737251",27.95,40.20,0,333.33,379.32,103.1,97.6,0.504,1344820.0,1344820.0,7116,0,0,0,L,1122011218,1,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620520,642857.00
07/08/2019 17:15,2,4.037,ACTIVE,216.67,350.47,60.022,1562620504,"201051344000585","174011545737251",27.97,41.50,0,332.43,381.12,114.4,108.5,0.535,1369415.6,1369415.6,7106,0,0,0,L,1122011218,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620521,642858.00
07/08/2019 17:15,2,3.678,ACTIVE,217.35,351.07,60.012,1562620504,"201051344000853","174011545737251",27.77,44.00,0,333.93,377.82,103.5,97.9,0.477,1367701.9,1367701.9,7109,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620522,642859.00
07/08/2019 17:15,2,3.846,ACTIVE,216.00,351.07,60.012,1562620504,"201051344001145","174011545737251",28.37,38.60,0,334.24,381.73,110.6,104.8,0.521,1368968.8,1368968.8,7129,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620523,642860.00
07/08/2019 17:15,2,3.781,ACTIVE,216.22,350.47,60.006,1562620504,"201051344000438","174011545737251",28.37,42.30,0,333.93,380.52,108.8,103.0,0.513,1362433.6,1362433.6,7109,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620524,642861.00
07/08/2019 17:15,2,3.887,ACTIVE,216.22,348.96,60.017,1562620504,"201051344001135","174011545737251",28.01,45.30,0,333.93,379.92,110.2,104.5,0.504,1349755.9,1349755.9,7106,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620525,642862.00
07/08/2019 17:15,2,3.723,ACTIVE,216.67,349.26,60.012,1562620504,"201051344000983","174011545737251",27.81,42.50,0,333.63,379.62,104.8,99.3,0.499,1365821.4,1365821.4,7107,0,0,0,L,1122011218,1,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620526,642863.00
07/08/2019 17:15,2,3.861,ACTIVE,216.45,350.47,60.028,1562620504,"201051344001203","174011545737251",27.85,41.50,0,333.63,380.52,108.9,103.2,0.508,1357734.0,1357734.0,7121,0,0,0,L,1122011218,1,124.49,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620527,642864.00
07/08/2019 17:15,2,3.742,ACTIVE,215.77,348.36,60.022,1562620504,"201051344001230","174011545737251",28.35,36.30,0,332.13,376.01,107.5,101.8,0.504,1352651.3,1352651.3,7136,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620528,642865.00
07/08/2019 17:15,2,3.883,ACTIVE,215.77,350.17,60.038,1562620504,"201051344000646","174011545737251",27.97,40.60,0,332.13,380.52,110.0,104.3,0.521,1346550.9,1346550.9,7122,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620528,642866.00
07/08/2019 17:15,2,3.691,ACTIVE,216.22,347.46,60.049,1562620504,"201051344000867","174011545737251",27.83,45.80,0,334.24,376.92,104.1,98.5,0.464,1343045.3,1343045.3,7109,0,0,0,L,1122011218,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620529,642867.00
07/08/2019 17:15,2,3.617,ACTIVE,216.45,350.77,60.006,1562620504,"201051344000633","174011545737251",28.29,41.30,0,332.43,379.62,103.6,98.1,0.495,1340049.7,1340049.7,7119,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620530,642868.00
07/08/2019 17:15,2,3.777,ACTIVE,215.77,348.36,60.017,1562620504,"201051344000955","174011545737251",28.17,43.40,0,333.33,378.72,107.9,102.2,0.517,1367213.0,1367213.0,7119,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620531,642869.00
07/08/2019 17:15,2,3.561,ACTIVE,216.67,347.76,60.001,1562620504,"201051344000648","174011545737251",27.97,40.80,0,334.24,378.42,100.9,95.4,0.486,1353992.8,1353992.8,7102,0,0,0,L,1122011218,1,122.46,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620532,642870.00
07/08/2019 17:15,2,3.629,ACTIVE,216.67,348.36,60.001,1562620504,"201051344000645","174011545737251",27.53,43.40,0,333.63,377.52,101.2,95.7,0.468,1359539.7,1359539.7,7106,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620533,642871.00
07/08/2019 17:15,2,3.658,ACTIVE,216.67,348.96,60.012,1562620504,"201051344000569","174011545737251",27.67,42.80,0,333.63,378.42,102.5,97.0,0.486,1376445.2,1376445.2,7108,0,0,0,L,1122011218,1,122.46,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620534,642872.00
07/08/2019 17:15,2,3.662,ACTIVE,216.67,353.47,59.975,1562620504,"179051228000119","174011545737251",27.93,47.50,0,336.34,380.22,103.6,98.0,0.499,162696.4,162696.4,7171,0,0,0,L,46974696,1,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562620535,642873.00
07/08/2019 17:30,2,3.322,ACTIVE,216.45,348.66,60.017,1562621404,"201051344000579","174011545737251",28.21,39.00,0,331.83,377.52,95.0,89.7,0.433,1377689.3,1377689.3,7116,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621405,642874.00
07/08/2019 17:30,2,3.566,ACTIVE,216.22,348.36,60.006,1562621404,"201051344001025","174011545737251",27.57,41.50,0,334.24,377.82,99.6,94.2,0.460,1362291.7,1362291.7,7110,0,0,0,L,1122011218,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621406,642875.00
07/08/2019 17:30,2,3.256,ACTIVE,216.45,348.06,60.006,1562621404,"201051344001093","174011545737251",28.29,39.30,0,333.03,375.41,93.3,88.1,0.429,1344505.9,1344505.9,7127,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621407,642876.00
07/08/2019 17:30,2,3.240,ACTIVE,216.67,346.56,60.006,1562621404,"201051344000458","174011545737251",28.15,42.50,0,334.24,374.81,92.4,87.3,0.438,1358711.5,1358711.5,7102,0,0,0,L,1122011218,1,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621408,642877.00
07/08/2019 17:30,2,3.453,ACTIVE,215.54,348.06,60.033,1562621404,"201051344000890","174011545737251",27.85,38.00,0,333.93,376.31,97.4,92.1,0.451,1359702.5,1359702.5,7114,0,0,0,L,1122011218,1,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621409,642878.00
07/08/2019 17:30,2,3.322,ACTIVE,216.45,354.37,60.017,1562621404,"201051344000988","174011545737251",17.95,36.50,0,331.83,385.03,60.5,56.4,0.513,1035700.6,1035700.6,7112,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621410,642879.00
07/08/2019 17:30,2,3.383,ACTIVE,216.45,348.06,60.033,1562621404,"201051344000582","174011545737251",28.07,42.80,0,333.63,377.22,96.2,90.9,0.464,1337146.6,1337146.6,7106,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621411,642880.00
07/08/2019 17:30,2,3.270,ACTIVE,215.77,347.46,60.017,1562621404,"201051344000868","174011545737251",27.71,39.30,0,333.93,373.31,91.8,86.7,0.420,1345097.7,1345097.7,7104,0,0,0,L,1122011218,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621412,642881.00
07/08/2019 17:30,2,3.145,ACTIVE,216.67,348.66,60.017,1562621404,"201051344000576","174011545737251",27.77,43.00,0,333.33,373.91,88.5,83.5,0.415,1361607.8,1361607.8,7124,0,0,0,L,1122011218,1,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621413,642882.00
07/08/2019 17:30,2,3.289,ACTIVE,216.45,347.46,60.054,1562621404,"201051344001158","174011545737251",27.71,39.00,0,333.93,374.81,92.4,87.2,0.433,1338929.2,1338929.2,7107,0,0,0,L,1122011218,1,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621414,642883.00
07/08/2019 17:30,2,3.420,ACTIVE,216.00,347.76,60.054,1562621404,"201051344000917","174011545737251",28.15,46.60,0,332.43,375.71,97.5,92.2,0.455,1354160.4,1354160.4,7123,0,0,0,L,1122011218,1,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621415,642884.00
07/08/2019 17:30,2,3.383,ACTIVE,215.77,352.87,60.006,1562621404,"201051344000417","174011545737251",18.39,38.20,0,332.13,383.23,63.1,59.0,0.513,1073127.4,1073127.4,7128,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621416,642885.00
07/08/2019 17:30,2,3.410,ACTIVE,215.77,348.66,60.012,1562621404,"201051344000685","174011545737251",28.25,38.00,0,333.93,376.92,97.6,92.3,0.477,1360325.1,1360325.1,7114,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621417,642886.00
07/08/2019 17:30,2,3.445,ACTIVE,216.45,349.26,60.006,1562621404,"201051344000651","174011545737251",27.91,45.50,0,333.63,376.01,97.5,92.2,0.446,1354396.5,1354396.5,7112,0,0,0,L,1122011218,1,124.27,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621418,642887.00
07/08/2019 17:30,2,3.270,ACTIVE,215.54,346.56,60.049,1562621404,"201051344000594","174011545737251",28.29,41.30,0,332.73,372.71,93.7,88.5,0.429,1364807.6,1364807.6,7113,0,0,0,L,1122011218,1,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621419,642888.00
07/08/2019 17:30,2,3.234,ACTIVE,216.67,347.16,60.006,1562621404,"201051344000469","174011545737251",27.97,38.60,0,333.93,375.11,91.6,86.5,0.446,1344843.1,1344843.1,7117,0,0,0,L,1122011218,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621420,642889.00
07/08/2019 17:30,2,3.623,ACTIVE,216.45,349.26,60.006,1562621404,"201051344000585","174011545737251",27.93,40.00,0,333.93,377.22,102.5,97.0,0.482,1369441.5,1369441.5,7107,0,0,0,L,1122011218,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621421,642890.00
07/08/2019 17:30,2,3.244,ACTIVE,216.90,349.26,60.012,1562621404,"201051344000853","174011545737251",27.95,42.80,0,334.54,374.21,91.9,86.8,0.424,1367725.1,1367725.1,7110,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621421,642891.00
07/08/2019 17:30,2,3.432,ACTIVE,215.77,347.46,60.012,1562621404,"201051344001145","174011545737251",28.35,37.50,0,333.93,376.92,98.5,93.1,0.455,1368993.7,1368993.7,7130,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621422,642892.00
07/08/2019 17:30,2,3.375,ACTIVE,216.22,347.76,60.012,1562621404,"201051344000438","174011545737251",28.35,40.80,0,334.24,376.31,97.0,91.7,0.455,1362458.1,1362458.1,7110,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621423,642893.00
07/08/2019 17:30,2,3.484,ACTIVE,216.00,347.16,60.006,1562621404,"201051344001135","174011545737251",27.89,43.60,0,334.24,375.71,98.5,93.1,0.446,1349780.7,1349780.7,7107,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621424,642894.00
07/08/2019 17:30,2,3.297,ACTIVE,216.45,347.76,60.017,1562621404,"201051344000983","174011545737251",27.95,41.30,0,334.24,375.11,93.3,88.2,0.446,1365845.0,1365845.0,7108,0,0,0,L,1122011218,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621425,642895.00
07/08/2019 17:30,2,3.406,ACTIVE,216.22,346.86,60.012,1562621404,"201051344001203","174011545737251",28.11,40.80,0,333.93,376.31,97.1,91.8,0.464,1357758.5,1357758.5,7122,0,0,0,L,1122011218,1,124.49,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621426,642896.00
07/08/2019 17:30,2,3.346,ACTIVE,215.32,346.26,60.006,1562621404,"201051344001230","174011545737251",28.17,35.60,0,333.03,373.01,95.4,90.2,0.451,1352675.5,1352675.5,7137,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621427,642897.00
07/08/2019 17:30,2,3.422,ACTIVE,215.32,347.46,60.012,1562621404,"201051344000646","174011545737251",28.35,39.00,0,332.13,375.71,98.3,92.9,0.460,1346575.8,1346575.8,7123,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621428,642898.00
07/08/2019 17:30,2,3.236,ACTIVE,216.00,346.26,60.017,1562621404,"201051344000867","174011545737251",28.13,44.00,0,333.33,372.11,92.2,87.1,0.411,1343068.7,1343068.7,7110,0,0,0,L,1122011218,1,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621429,642899.00
07/08/2019 17:30,2,3.248,ACTIVE,216.22,348.66,60.012,1562621404,"201051344000633","174011545737251",27.95,40.20,0,333.33,375.41,91.9,86.8,0.433,1340073.0,1340073.0,7120,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621430,642900.00
07/08/2019 17:30,2,3.389,ACTIVE,215.32,345.96,59.980,1562621404,"201051344000955","174011545737251",27.93,41.50,0,333.63,373.91,95.9,90.6,0.460,1367237.3,1367237.3,7120,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621431,642901.00
07/08/2019 17:30,2,3.139,ACTIVE,216.22,346.56,60.012,1562621404,"201051344000648","174011545737251",28.07,39.80,0,334.24,374.51,89.3,84.3,0.424,1354015.4,1354015.4,7103,0,0,0,L,1122011218,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621432,642902.00
07/08/2019 17:30,2,3.211,ACTIVE,216.45,346.86,60.017,1562621404,"201051344000645","174011545737251",27.51,42.80,0,334.54,373.91,89.5,84.4,0.411,1359562.4,1359562.4,7107,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621433,642903.00
07/08/2019 17:30,2,3.230,ACTIVE,216.22,347.46,60.017,1562621404,"201051344000569","174011545737251",27.81,41.80,0,333.63,374.51,91.0,85.9,0.433,1376468.2,1376468.2,7109,0,0,0,L,1122011218,1,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621433,642904.00
07/08/2019 17:30,2,3.240,ACTIVE,216.22,351.97,60.017,1562621404,"179051228000119","174011545737251",27.93,46.20,0,334.24,375.71,91.7,86.6,0.442,162719.7,162719.7,7172,0,0,0,L,46974696,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562621434,642905.00
07/08/2019 17:45,2,2.924,ACTIVE,216.22,345.96,60.028,1562622304,"201051344000579","174011545737251",28.69,38.40,0,333.63,372.11,84.9,80.0,0.393,1377710.5,1377710.5,7117,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622305,642906.00
07/08/2019 17:45,2,3.152,ACTIVE,215.77,345.66,60.017,1562622304,"201051344001025","174011545737251",28.21,40.20,0,331.83,372.71,90.2,85.1,0.402,1362314.1,1362314.1,7111,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622306,642907.00
07/08/2019 17:45,2,2.920,ACTIVE,216.00,347.16,60.049,1562622304,"201051344001093","174011545737251",28.25,38.20,0,334.24,371.81,83.5,78.7,0.389,1344526.8,1344526.8,7128,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622307,642908.00
07/08/2019 17:45,2,2.900,ACTIVE,216.22,346.26,59.996,1562622304,"201051344000458","174011545737251",28.03,41.50,0,334.54,370.30,82.4,77.6,0.389,1358732.1,1358732.1,7103,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622308,642909.00
07/08/2019 17:45,2,3.066,ACTIVE,215.09,345.66,60.065,1562622304,"201051344000890","174011545737251",28.29,36.80,0,333.33,370.60,87.9,82.9,0.402,1359724.4,1359724.4,7115,0,0,0,L,1122011218,1,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622309,642910.00
07/08/2019 17:45,2,2.914,ACTIVE,216.22,352.57,60.033,1562622304,"201051344000988","174011545737251",18.31,35.20,0,332.43,380.22,54.0,50.2,0.460,1035713.9,1035713.9,7113,0,0,0,L,1122011218,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622310,642911.00
07/08/2019 17:45,2,3.039,ACTIVE,216.00,346.26,60.017,1562622304,"201051344000582","174011545737251",28.13,41.00,0,333.63,372.41,86.6,81.6,0.407,1337168.2,1337168.2,7107,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622311,642912.00
07/08/2019 17:45,2,2.920,ACTIVE,215.54,345.66,60.022,1562622304,"201051344000868","174011545737251",27.71,38.60,0,333.63,368.80,82.0,77.3,0.376,1345118.3,1345118.3,7105,0,0,0,L,1122011218,1,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622312,642913.00
07/08/2019 17:45,2,2.758,ACTIVE,216.45,346.56,60.022,1562622304,"201051344000576","174011545737251",28.21,42.00,0,334.24,370.00,78.8,74.1,0.367,1361627.6,1361627.6,7125,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622313,642914.00
07/08/2019 17:45,2,2.877,ACTIVE,216.00,346.26,59.990,1562622304,"201051344001158","174011545737251",28.31,38.00,0,333.93,370.30,82.5,77.8,0.389,1338949.8,1338949.8,7108,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622314,642915.00
07/08/2019 17:45,2,3.045,ACTIVE,215.54,345.96,60.028,1562622304,"201051344000917","174011545737251",28.53,44.80,0,331.83,371.81,88.0,83.0,0.411,1354182.3,1354182.3,7124,0,0,0,L,1122011218,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622315,642916.00
07/08/2019 17:45,2,3.062,ACTIVE,215.54,350.47,60.028,1562622304,"201051344000417","174011545737251",18.33,36.80,0,331.53,378.72,56.9,53.0,0.464,1073141.4,1073141.4,7129,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622316,642917.00
07/08/2019 17:45,2,3.062,ACTIVE,215.32,347.16,60.001,1562622304,"201051344000685","174011545737251",28.35,37.30,0,333.63,371.81,87.9,82.9,0.429,1360347.0,1360347.0,7115,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622317,642918.00
07/08/2019 17:45,2,3.109,ACTIVE,216.00,347.16,60.065,1562622304,"201051344000651","174011545737251",27.91,44.30,0,334.24,372.71,87.9,82.9,0.407,1354418.4,1354418.4,7113,0,0,0,L,1122011218,1,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622318,642919.00
07/08/2019 17:45,2,2.873,ACTIVE,215.32,345.96,60.001,1562622304,"201051344000594","174011545737251",28.75,39.00,0,332.43,367.90,83.7,78.9,0.384,1364828.6,1364828.6,7114,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622319,642920.00
07/08/2019 17:45,2,2.848,ACTIVE,216.22,346.26,60.028,1562622304,"201051344000469","174011545737251",28.41,38.00,0,334.24,370.30,81.9,77.1,0.398,1344863.6,1344863.6,7118,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622319,642921.00
07/08/2019 17:45,2,3.229,ACTIVE,216.00,347.16,60.028,1562622304,"201051344000585","174011545737251",28.45,38.60,0,333.93,373.31,93.0,87.9,0.433,1369464.7,1369464.7,7108,0,0,0,L,1122011218,1,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622320,642922.00
07/08/2019 17:45,2,2.883,ACTIVE,216.67,347.76,60.033,1562622304,"201051344000853","174011545737251",28.19,41.50,0,333.63,370.30,82.3,77.5,0.384,1367745.7,1367745.7,7111,0,0,0,L,1122011218,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622321,642923.00
07/08/2019 17:45,2,3.092,ACTIVE,215.54,346.56,60.038,1562622304,"201051344001145","174011545737251",28.45,36.00,0,334.24,372.11,89.1,84.1,0.407,1369015.9,1369015.9,7131,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622322,642924.00
07/08/2019 17:45,2,3.039,ACTIVE,215.77,346.86,60.059,1562622304,"201051344000438","174011545737251",28.35,39.50,0,333.63,371.51,87.3,82.4,0.407,1362479.8,1362479.8,7111,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622323,642925.00
