ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 17:45,2,3.129,ACTIVE,215.54,346.26,60.022,1562622304,"201051344001135","174011545737251",28.15,41.50,0,333.63,370.60,89.2,84.2,0.407,1349802.9,1349802.9,7108,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622324,642926.00
07/08/2019 17:45,2,2.924,ACTIVE,216.22,346.26,60.028,1562622304,"201051344000983","174011545737251",28.27,40.40,0,333.33,370.00,83.8,79.0,0.393,1365865.9,1365865.9,7109,0,0,0,L,1122011218,1,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622325,642927.00
07/08/2019 17:45,2,3.076,ACTIVE,216.00,345.96,60.033,1562622304,"201051344001203","174011545737251",28.19,39.80,0,333.93,372.11,87.8,82.9,0.415,1357780.3,1357780.3,7123,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622326,642928.00
07/08/2019 17:45,2,2.980,ACTIVE,215.09,345.36,60.028,1562622304,"201051344001230","174011545737251",28.53,35.20,0,332.13,368.80,86.2,81.2,0.411,1352696.9,1352696.9,7138,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622327,642929.00
07/08/2019 17:45,2,3.062,ACTIVE,215.09,345.66,60.001,1562622304,"201051344000646","174011545737251",28.61,38.00,0,332.13,371.21,88.7,83.7,0.411,1346597.9,1346597.9,7124,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622328,642930.00
07/08/2019 17:45,2,2.867,ACTIVE,215.77,345.36,60.028,1562622304,"201051344000867","174011545737251",28.51,42.80,0,331.83,367.00,82.8,78.0,0.371,1343089.4,1343089.4,7111,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622329,642931.00
07/08/2019 17:45,2,2.885,ACTIVE,216.00,346.86,60.028,1562622304,"201051344000633","174011545737251",28.27,38.80,0,333.33,370.90,82.6,77.8,0.389,1340093.6,1340093.6,7121,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622330,642932.00
07/08/2019 17:45,2,3.014,ACTIVE,215.09,345.36,60.033,1562622304,"201051344000955","174011545737251",28.31,40.40,0,332.43,368.50,86.4,81.5,0.415,1367258.8,1367258.8,7121,0,0,0,L,1122011218,1,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622331,642933.00
07/08/2019 17:45,2,2.805,ACTIVE,216.00,345.96,60.033,1562622304,"201051344000648","174011545737251",28.13,38.80,0,334.24,369.70,79.9,75.2,0.380,1354035.3,1354035.3,7104,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622332,642934.00
07/08/2019 17:45,2,2.805,ACTIVE,216.22,345.96,60.017,1562622304,"201051344000645","174011545737251",28.21,42.00,0,334.84,370.00,80.1,75.4,0.376,1359582.4,1359582.4,7108,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622333,642935.00
07/08/2019 17:45,2,2.881,ACTIVE,216.00,346.26,60.049,1562622304,"201051344000569","174011545737251",28.07,40.20,0,333.93,369.70,82.0,77.2,0.389,1376488.7,1376488.7,7110,0,0,0,L,1122011218,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622334,642936.00
07/08/2019 17:45,2,2.871,ACTIVE,216.00,350.47,60.022,1562622304,"179051228000119","174011545737251",28.39,45.30,0,334.84,372.11,82.6,77.8,0.398,162740.3,162740.3,7173,0,0,0,L,46974696,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562622335,642937.00
07/08/2019 18:00,2,2.549,ACTIVE,215.54,357.98,60.028,1562623204,"201051344000579","174011545737251",28.53,36.00,0,318.91,388.94,73.7,69.2,0.614,1377729.2,1377729.2,7118,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623206,642938.00
07/08/2019 18:00,2,2.750,ACTIVE,215.32,345.66,60.033,1562623204,"201051344001025","174011545737251",28.37,38.80,0,333.03,368.50,79.0,74.4,0.358,1362334.1,1362334.1,7112,0,0,0,L,1122011218,1,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623207,642939.00
07/08/2019 18:00,2,2.549,ACTIVE,215.54,357.38,60.033,1562623204,"201051344001093","174011545737251",28.19,35.40,0,319.21,387.14,72.8,68.3,0.610,1344545.2,1344545.2,7129,0,0,0,L,1122011218,1,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623208,642940.00
07/08/2019 18:00,2,2.479,ACTIVE,215.54,355.88,60.043,1562623204,"201051344000458","174011545737251",28.41,39.30,0,317.70,388.94,71.4,67.0,0.588,1358750.2,1358750.2,7104,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623209,642941.00
07/08/2019 18:00,2,2.625,ACTIVE,214.87,356.48,60.022,1562623204,"201051344000890","174011545737251",28.78,35.60,0,319.21,387.14,76.6,72.0,0.636,1359743.8,1359743.8,7116,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623210,642942.00
07/08/2019 18:00,2,2.500,ACTIVE,215.54,352.27,59.985,1562623204,"201051344000988","174011545737251",18.53,34.30,0,332.13,376.01,47.0,43.4,0.389,1035725.6,1035725.6,7114,0,0,0,L,1122011218,1,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623211,642943.00
07/08/2019 18:00,2,2.658,ACTIVE,215.54,357.38,60.006,1562623204,"201051344000582","174011545737251",28.05,39.30,0,318.30,388.64,75.5,70.9,0.641,1337187.3,1337187.3,7108,0,0,0,L,1122011218,1,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623211,642944.00
07/08/2019 18:00,2,2.520,ACTIVE,214.87,355.88,60.028,1562623204,"201051344000868","174011545737251",27.81,35.60,0,319.81,388.34,71.0,66.6,0.579,1345136.2,1345136.2,7106,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623212,642945.00
07/08/2019 18:00,2,2.400,ACTIVE,215.54,357.38,60.038,1562623204,"201051344000576","174011545737251",28.01,39.30,0,321.01,388.04,68.1,63.8,0.570,1361644.9,1361644.9,7126,0,0,0,L,1122011218,1,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623213,642946.00
07/08/2019 18:00,2,2.543,ACTIVE,215.54,357.08,60.033,1562623204,"201051344001158","174011545737251",27.73,35.40,0,319.81,389.54,71.5,67.1,0.601,1338967.9,1338967.9,7109,0,0,0,L,1122011218,1,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623214,642947.00
07/08/2019 18:00,2,2.705,ACTIVE,214.87,356.18,60.043,1562623204,"201051344000917","174011545737251",28.13,43.40,0,320.11,385.93,77.0,72.4,0.636,1354201.7,1354201.7,7125,0,0,0,L,1122011218,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623215,642948.00
07/08/2019 18:00,2,2.631,ACTIVE,214.87,349.26,60.033,1562623204,"201051344000417","174011545737251",18.65,35.60,0,331.53,374.51,49.7,46.0,0.407,1073153.8,1073153.8,7130,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623216,642949.00
07/08/2019 18:00,2,2.652,ACTIVE,215.09,358.28,60.049,1562623204,"201051344000685","174011545737251",28.57,35.60,0,317.70,387.44,76.7,72.1,0.667,1360366.4,1360366.4,7116,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623217,642950.00
07/08/2019 18:00,2,2.699,ACTIVE,215.32,358.28,60.012,1562623204,"201051344000651","174011545737251",28.13,42.30,0,318.91,388.34,76.9,72.3,0.641,1354437.8,1354437.8,7114,0,0,0,L,1122011218,1,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623218,642951.00
07/08/2019 18:00,2,2.525,ACTIVE,214.87,356.18,60.049,1562623204,"201051344000594","174011545737251",28.33,36.50,0,318.91,388.04,72.5,68.0,0.601,1364847.0,1364847.0,7115,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623219,642952.00
07/08/2019 18:00,2,2.490,ACTIVE,215.77,357.68,60.038,1562623204,"201051344000469","174011545737251",28.09,35.60,0,319.51,389.54,70.8,66.4,0.605,1344881.5,1344881.5,7119,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623220,642953.00
07/08/2019 18:00,2,2.893,ACTIVE,215.54,348.06,60.033,1562623204,"201051344000585","174011545737251",28.05,37.80,0,333.33,368.50,82.2,77.4,0.384,1369485.3,1369485.3,7109,0,0,0,L,1122011218,1,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623221,642954.00
07/08/2019 18:00,2,2.514,ACTIVE,216.00,357.68,60.033,1562623204,"201051344000853","174011545737251",28.05,38.80,0,319.21,390.14,71.5,67.0,0.592,1367763.8,1367763.8,7112,0,0,0,L,1122011218,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623222,642955.00
07/08/2019 18:00,2,2.691,ACTIVE,215.09,346.26,60.049,1562623204,"201051344001145","174011545737251",28.61,35.20,0,333.33,367.60,78.0,73.4,0.358,1369035.6,1369035.6,7132,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623223,642956.00
07/08/2019 18:00,2,2.648,ACTIVE,215.09,357.68,60.017,1562623204,"201051344000438","174011545737251",28.37,37.80,0,319.51,388.34,76.1,71.5,0.645,1362499.1,1362499.1,7112,0,0,0,L,1122011218,1,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623224,642957.00
07/08/2019 18:00,2,2.725,ACTIVE,214.87,345.96,60.043,1562623204,"201051344001135","174011545737251",28.23,40.60,0,333.03,366.10,78.0,73.3,0.349,1349822.6,1349822.6,7109,0,0,0,L,1122011218,1,123.14,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623225,642958.00
07/08/2019 18:00,2,2.535,ACTIVE,215.54,359.18,60.022,1562623204,"201051344000983","174011545737251",28.27,38.00,0,318.61,388.94,72.6,68.1,0.614,1365884.3,1365884.3,7110,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623226,642959.00
07/08/2019 18:00,2,2.664,ACTIVE,215.32,355.88,60.028,1562623204,"201051344001203","174011545737251",28.35,38.00,0,318.91,387.74,76.5,71.9,0.654,1357799.7,1357799.7,7124,0,0,0,L,1122011218,1,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623227,642960.00
07/08/2019 18:00,2,2.607,ACTIVE,214.64,356.18,60.038,1562623204,"201051344001230","174011545737251",28.39,33.00,0,319.21,385.03,74.9,70.4,0.636,1352715.9,1352715.9,7139,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623228,642961.00
07/08/2019 18:00,2,2.676,ACTIVE,214.41,344.45,60.017,1562623204,"201051344000646","174011545737251",28.65,38.00,0,332.13,366.70,77.6,73.0,0.349,1346617.5,1346617.5,7125,0,0,0,L,1122011218,1,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623229,642962.00
07/08/2019 18:00,2,2.521,ACTIVE,215.32,355.58,60.028,1562623204,"201051344000867","174011545737251",28.11,40.00,0,319.51,386.23,71.8,67.4,0.579,1343107.5,1343107.5,7112,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623230,642963.00
07/08/2019 18:00,2,2.492,ACTIVE,215.32,358.28,60.043,1562623204,"201051344000633","174011545737251",28.29,36.30,0,319.21,389.24,71.5,67.1,0.597,1340111.7,1340111.7,7122,0,0,0,L,1122011218,1,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623231,642964.00
07/08/2019 18:00,2,2.625,ACTIVE,214.64,355.88,60.033,1562623204,"201051344000955","174011545737251",28.23,38.00,0,318.30,385.93,75.1,70.5,0.636,1367277.9,1367277.9,7122,0,0,0,L,1122011218,1,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623232,642965.00
07/08/2019 18:00,2,2.373,ACTIVE,215.54,355.88,60.033,1562623204,"201051344000648","174011545737251",28.57,36.00,0,318.00,388.94,68.6,64.3,0.579,1354052.8,1354052.8,7105,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623233,642966.00
07/08/2019 18:00,2,2.438,ACTIVE,215.54,356.78,60.038,1562623204,"201051344000645","174011545737251",27.97,38.60,0,320.11,388.64,69.1,64.8,0.575,1359599.9,1359599.9,7109,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623234,642967.00
07/08/2019 18:00,2,2.506,ACTIVE,215.32,357.68,60.033,1562623204,"201051344000569","174011545737251",27.91,37.80,0,319.51,389.54,70.8,66.4,0.597,1376506.6,1376506.6,7111,0,0,0,L,1122011218,1,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623235,642968.00
07/08/2019 18:00,2,2.500,ACTIVE,215.54,361.59,60.038,1562623204,"179051228000119","174011545737251",28.25,42.30,0,318.30,394.05,71.5,67.1,0.619,162758.4,162758.4,7174,0,0,0,L,46974696,1,122.46,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562623236,642969.00
07/08/2019 18:15,2,2.121,ACTIVE,214.87,354.07,60.022,1562624104,"201051344000579","174011545737251",28.84,34.30,0,334.84,386.53,61.9,57.8,0.508,1377745.0,1377745.0,7119,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624105,642970.00
07/08/2019 18:15,2,2.340,ACTIVE,214.41,353.47,60.022,1562624104,"201051344001025","174011545737251",28.39,35.80,0,319.21,388.34,67.3,63.0,0.539,1362351.2,1362351.2,7113,0,0,0,L,1122011218,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624106,642971.00
07/08/2019 18:15,2,2.133,ACTIVE,214.41,354.07,60.022,1562624104,"201051344001093","174011545737251",28.43,34.00,0,333.03,386.83,61.5,57.4,0.499,1344560.8,1344560.8,7130,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624107,642972.00
07/08/2019 18:15,2,2.080,ACTIVE,215.09,353.17,60.033,1562624104,"201051344000458","174011545737251",28.43,38.20,0,334.24,385.33,59.9,55.9,0.499,1358765.5,1358765.5,7105,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624108,642973.00
07/08/2019 18:15,2,2.260,ACTIVE,213.96,353.77,60.017,1562624104,"201051344000890","174011545737251",28.53,33.00,0,330.03,388.04,65.3,61.1,0.535,1359760.4,1359760.4,7117,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624109,642974.00
07/08/2019 18:15,2,2.113,ACTIVE,215.09,349.56,60.022,1562624104,"201051344000988","174011545737251",18.35,33.00,0,332.13,372.41,39.3,36.0,0.336,1035735.5,1035735.5,7115,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624110,642975.00
07/08/2019 18:15,2,2.246,ACTIVE,214.64,354.97,60.017,1562624104,"201051344000582","174011545737251",28.23,37.00,0,332.43,388.64,64.3,60.1,0.539,1337203.6,1337203.6,7109,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624111,642976.00
07/08/2019 18:15,2,2.127,ACTIVE,214.64,352.27,60.033,1562624104,"201051344000868","174011545737251",27.69,34.00,0,333.33,385.33,59.6,55.6,0.495,1345151.4,1345151.4,7107,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624112,642977.00
07/08/2019 18:15,2,2.008,ACTIVE,215.32,354.07,60.028,1562624104,"201051344000576","174011545737251",28.03,37.50,0,334.84,385.33,57.1,53.2,0.477,1361659.4,1361659.4,7127,0,0,0,L,1122011218,1,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624113,642978.00
07/08/2019 18:15,2,2.131,ACTIVE,214.87,353.77,60.017,1562624104,"201051344001158","174011545737251",27.77,33.80,0,331.53,386.23,59.9,55.9,0.508,1338983.2,1338983.2,7110,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624114,642979.00
07/08/2019 18:15,2,2.279,ACTIVE,214.41,354.07,59.985,1562624104,"201051344000917","174011545737251",28.33,40.40,0,331.83,386.53,65.4,61.2,0.544,1354218.3,1354218.3,7126,0,0,0,L,1122011218,1,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624114,642980.00
07/08/2019 18:15,2,2.215,ACTIVE,214.41,348.06,60.022,1562624104,"201051344000417","174011545737251",18.81,34.50,0,331.83,370.30,42.1,38.7,0.345,1073164.3,1073164.3,7131,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624115,642981.00
07/08/2019 18:15,2,2.248,ACTIVE,214.41,354.67,60.033,1562624104,"201051344000685","174011545737251",28.47,33.50,0,330.33,388.34,64.8,60.7,0.570,1360382.8,1360382.8,7117,0,0,0,L,1122011218,1,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624116,642982.00
07/08/2019 18:15,2,2.307,ACTIVE,214.87,355.28,60.017,1562624104,"201051344000651","174011545737251",27.85,39.50,0,333.63,389.24,65.1,60.9,0.535,1354454.3,1354454.3,7115,0,0,0,L,1122011218,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624117,642983.00
07/08/2019 18:15,2,2.119,ACTIVE,214.41,352.87,60.017,1562624104,"201051344000594","174011545737251",28.39,34.50,0,330.93,385.03,60.9,56.9,0.504,1364862.5,1364862.5,7116,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624118,642984.00
07/08/2019 18:15,2,2.090,ACTIVE,215.09,353.77,60.017,1562624104,"201051344000469","174011545737251",28.07,34.30,0,333.63,386.53,59.4,55.4,0.513,1344896.6,1344896.6,7120,0,0,0,L,1122011218,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624119,642985.00
07/08/2019 18:15,2,2.459,ACTIVE,214.64,355.28,60.038,1562624104,"201051344000585","174011545737251",28.27,35.20,0,319.81,387.14,70.4,66.1,0.592,1369503.1,1369503.1,7110,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624120,642986.00
07/08/2019 18:15,2,2.121,ACTIVE,215.54,354.07,60.001,1562624104,"201051344000853","174011545737251",27.91,37.00,0,334.84,386.53,60.0,56.0,0.499,1367779.0,1367779.0,7113,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624121,642987.00
07/08/2019 18:15,2,2.283,ACTIVE,214.64,354.07,59.975,1562624104,"201051344001145","174011545737251",28.67,32.40,0,320.11,388.04,66.3,62.1,0.552,1369052.4,1369052.4,7133,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624122,642988.00
07/08/2019 18:15,2,2.217,ACTIVE,214.41,353.77,60.012,1562624104,"201051344000438","174011545737251",28.69,35.40,0,332.73,388.34,64.4,60.2,0.544,1362515.4,1362515.4,7113,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624123,642989.00
07/08/2019 18:15,2,2.293,ACTIVE,214.19,353.77,60.038,1562624104,"201051344001135","174011545737251",28.55,37.50,0,320.11,388.04,66.3,62.1,0.539,1349839.4,1349839.4,7110,0,0,0,L,1122011218,1,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624124,642990.00
07/08/2019 18:15,2,2.137,ACTIVE,215.09,353.47,60.006,1562624104,"201051344000983","174011545737251",28.31,36.30,0,332.13,386.83,61.3,57.2,0.513,1365899.8,1365899.8,7111,0,0,0,L,1122011218,1,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624125,642991.00
07/08/2019 18:15,2,2.268,ACTIVE,214.64,354.37,60.001,1562624104,"201051344001203","174011545737251",28.33,35.20,0,332.43,388.04,65.0,60.9,0.548,1357816.1,1357816.1,7125,0,0,0,L,1122011218,1,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624126,642992.00
07/08/2019 18:15,2,2.182,ACTIVE,213.96,352.57,60.049,1562624104,"201051344001230","174011545737251",28.69,31.30,0,329.73,385.03,63.5,59.3,0.530,1352731.9,1352731.9,7140,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624127,642993.00
07/08/2019 18:15,2,2.293,ACTIVE,213.96,353.77,59.964,1562624104,"201051344000646","174011545737251",28.47,35.80,0,318.61,385.63,66.1,61.8,0.539,1346634.2,1346634.2,7126,0,0,0,L,1122011218,1,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624128,642994.00
07/08/2019 18:15,2,2.102,ACTIVE,214.64,351.97,60.001,1562624104,"201051344000867","174011545737251",28.31,38.20,0,333.33,384.73,60.2,56.2,0.486,1343122.9,1343122.9,7113,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624129,642995.00
07/08/2019 18:15,2,2.078,ACTIVE,215.09,353.77,60.028,1562624104,"201051344000633","174011545737251",28.49,35.40,0,331.83,385.93,60.0,56.0,0.486,1340126.9,1340126.9,7123,0,0,0,L,1122011218,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624130,642996.00
07/08/2019 18:15,2,2.203,ACTIVE,213.74,352.57,60.028,1562624104,"201051344000955","174011545737251",28.49,35.80,0,330.93,386.23,63.6,59.5,0.544,1367294.0,1367294.0,7123,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624131,642997.00
07/08/2019 18:15,2,2.035,ACTIVE,215.09,352.87,60.012,1562624104,"201051344000648","174011545737251",27.91,34.50,0,333.63,385.03,57.5,53.6,0.486,1354067.4,1354067.4,7106,0,0,0,L,1122011218,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624131,642998.00
07/08/2019 18:15,2,2.049,ACTIVE,215.32,352.87,60.001,1562624104,"201051344000645","174011545737251",27.95,36.80,0,334.84,385.63,58.0,54.1,0.486,1359614.7,1359614.7,7110,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624132,642999.00
07/08/2019 18:15,2,2.088,ACTIVE,215.09,353.17,60.017,1562624104,"201051344000569","174011545737251",28.25,36.00,0,333.63,386.23,59.7,55.7,0.508,1376521.8,1376521.8,7112,0,0,0,L,1122011218,1,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624133,643000.00
07/08/2019 18:15,2,2.105,ACTIVE,215.09,357.08,60.006,1562624104,"179051228000119","174011545737251",28.31,40.00,0,334.84,390.14,60.4,56.4,0.513,162773.7,162773.7,7175,0,0,0,L,46974696,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562624134,643001.00
07/08/2019 18:30,2,1.457,ACTIVE,214.41,346.86,59.990,1562625004,"201051344000579","174011545737251",28.59,32.40,0,333.33,379.62,42.2,38.8,0.340,1377757.9,1377757.9,7120,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625005,643002.00
07/08/2019 18:30,2,1.582,ACTIVE,214.19,348.06,60.012,1562625004,"201051344001025","174011545737251",28.41,33.30,0,331.83,382.63,45.6,42.1,0.362,1362365.3,1362365.3,7114,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625006,643003.00
07/08/2019 18:30,2,1.420,ACTIVE,214.41,347.76,60.012,1562625004,"201051344001093","174011545737251",28.41,32.20,0,332.43,379.62,40.9,37.6,0.323,1344573.6,1344573.6,7131,0,0,0,L,1122011218,1,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625007,643004.00
07/08/2019 18:30,2,1.408,ACTIVE,214.19,345.96,60.012,1562625004,"201051344000458","174011545737251",28.17,35.80,0,333.63,378.72,40.2,36.9,0.331,1358777.9,1358777.9,7106,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625008,643005.00
07/08/2019 18:30,2,1.500,ACTIVE,213.96,346.86,60.012,1562625004,"201051344000890","174011545737251",28.65,31.30,0,330.93,381.42,43.6,40.1,0.349,1359774.0,1359774.0,7118,0,0,0,L,1122011218,1,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625009,643006.00
07/08/2019 18:30,2,1.389,ACTIVE,214.19,345.06,59.985,1562625004,"201051344000988","174011545737251",18.55,31.80,0,333.03,368.20,26.1,23.3,0.217,1035743.5,1035743.5,7116,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625010,643007.00
07/08/2019 18:30,2,1.498,ACTIVE,214.64,348.36,59.990,1562625004,"201051344000582","174011545737251",27.85,34.80,0,332.73,381.73,42.3,38.9,0.358,1337216.9,1337216.9,7110,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625011,643008.00
07/08/2019 18:30,2,1.402,ACTIVE,213.96,346.26,60.012,1562625004,"201051344000868","174011545737251",28.07,32.20,0,333.03,377.82,39.9,36.6,0.318,1345163.8,1345163.8,7108,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625012,643009.00
07/08/2019 18:30,2,1.342,ACTIVE,214.64,347.16,60.001,1562625004,"201051344000576","174011545737251",27.73,35.00,0,334.54,377.52,37.7,34.5,0.314,1361671.2,1361671.2,7128,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625013,643010.00
07/08/2019 18:30,2,1.408,ACTIVE,214.41,346.26,60.022,1562625004,"201051344001158","174011545737251",27.93,32.00,0,333.63,378.72,39.9,36.6,0.327,1338995.7,1338995.7,7111,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625013,643011.00
07/08/2019 18:30,2,1.504,ACTIVE,214.19,347.46,60.012,1562625004,"201051344000917","174011545737251",28.01,37.30,0,330.93,380.82,42.7,39.3,0.340,1354231.9,1354231.9,7127,0,0,0,L,1122011218,1,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625014,643012.00
07/08/2019 18:30,2,1.500,ACTIVE,214.41,342.95,60.012,1562625004,"201051344000417","174011545737251",18.45,32.60,0,332.13,366.70,28.0,25.1,0.225,1073172.9,1073172.9,7132,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625016,643013.00
07/08/2019 18:30,2,1.473,ACTIVE,214.41,347.16,60.012,1562625004,"201051344000685","174011545737251",28.27,31.30,0,329.43,381.42,42.2,38.8,0.371,1360396.3,1360396.3,7118,0,0,0,L,1122011218,1,123.59,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625017,643014.00
07/08/2019 18:30,2,1.500,ACTIVE,214.41,350.77,60.022,1562625004,"201051344000651","174011545737251",27.99,36.80,0,332.43,367.90,42.6,39.2,0.349,1354467.9,1354467.9,7117,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625018,643015.00
07/08/2019 18:30,2,1.410,ACTIVE,213.96,345.96,60.028,1562625004,"201051344000594","174011545737251",28.05,32.40,0,331.83,377.52,40.1,36.8,0.323,1364875.1,1364875.1,7117,0,0,0,L,1122011218,1,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625019,643016.00
07/08/2019 18:30,2,1.363,ACTIVE,214.41,346.26,60.012,1562625004,"201051344000469","174011545737251",28.33,32.60,0,333.03,379.02,39.1,35.8,0.331,1344908.9,1344908.9,7121,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625020,643017.00
07/08/2019 18:30,2,1.631,ACTIVE,214.41,348.36,60.012,1562625004,"201051344000585","174011545737251",28.29,32.80,0,332.13,383.83,46.8,43.2,0.380,1369517.8,1369517.8,7111,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625021,643018.00
07/08/2019 18:30,2,1.383,ACTIVE,214.87,347.46,59.990,1562625004,"201051344000853","174011545737251",28.21,34.50,0,334.84,380.22,39.6,36.3,0.327,1367791.4,1367791.4,7114,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625022,643019.00
07/08/2019 18:30,2,1.492,ACTIVE,214.41,347.46,60.022,1562625004,"201051344001145","174011545737251",28.31,30.50,0,333.03,382.03,42.8,39.4,0.345,1369066.2,1369066.2,7134,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625023,643020.00
07/08/2019 18:30,2,1.461,ACTIVE,214.41,347.46,60.017,1562625004,"201051344000438","174011545737251",28.35,33.00,0,333.03,381.42,42.0,38.6,0.336,1362528.8,1362528.8,7114,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625024,643021.00
07/08/2019 18:30,2,1.533,ACTIVE,213.96,345.96,60.028,1562625004,"201051344001135","174011545737251",28.21,34.80,0,332.43,380.22,43.8,40.4,0.349,1349853.2,1349853.2,7111,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625025,643022.00
07/08/2019 18:30,2,1.412,ACTIVE,214.41,346.56,59.985,1562625004,"201051344000983","174011545737251",28.15,34.00,0,332.73,379.62,40.3,37.0,0.331,1365912.5,1365912.5,7112,0,0,0,L,1122011218,1,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625026,643023.00
07/08/2019 18:30,2,1.480,ACTIVE,214.41,346.56,60.033,1562625004,"201051344001203","174011545737251",28.05,33.00,0,333.33,382.03,42.1,38.7,0.345,1357829.6,1357829.6,7126,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625027,643024.00
07/08/2019 18:30,2,1.422,ACTIVE,213.96,345.96,60.028,1562625004,"201051344001230","174011545737251",28.07,29.50,0,329.73,378.72,40.5,37.1,0.336,1352745.0,1352745.0,7141,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625027,643025.00
07/08/2019 18:30,2,1.504,ACTIVE,213.74,347.46,60.038,1562625004,"201051344000646","174011545737251",28.09,33.50,0,330.93,380.52,42.8,39.4,0.354,1346648.0,1346648.0,7127,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625028,643026.00
07/08/2019 18:30,2,1.377,ACTIVE,214.19,344.15,60.028,1562625004,"201051344000867","174011545737251",28.05,35.60,0,332.73,376.31,39.1,35.8,0.305,1343135.3,1343135.3,7114,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625029,643027.00
07/08/2019 18:30,2,1.359,ACTIVE,214.41,347.46,59.990,1562625004,"201051344000633","174011545737251",27.93,33.30,0,333.33,378.72,38.5,35.2,0.314,1340139.2,1340139.2,7124,0,0,0,L,1122011218,1,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625030,643028.00
07/08/2019 18:30,2,1.424,ACTIVE,213.74,345.36,60.022,1562625004,"201051344000955","174011545737251",28.39,33.80,0,330.63,379.32,40.9,37.6,0.340,1367307.1,1367307.1,7124,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625031,643029.00
07/08/2019 18:30,2,1.299,ACTIVE,214.41,345.66,59.996,1562625004,"201051344000648","174011545737251",28.17,32.40,0,333.33,378.12,37.0,33.8,0.309,1354079.2,1354079.2,7107,0,0,0,L,1122011218,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625032,643030.00
07/08/2019 18:30,2,1.311,ACTIVE,214.64,345.66,60.028,1562625004,"201051344000645","174011545737251",27.77,34.80,0,333.63,377.52,36.9,33.7,0.305,1359626.5,1359626.5,7111,0,0,0,L,1122011218,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625033,643031.00
07/08/2019 18:30,2,1.332,ACTIVE,214.19,345.96,60.043,1562625004,"201051344000569","174011545737251",28.39,34.00,0,333.33,378.12,38.3,35.0,0.318,1376534.1,1376534.1,7113,0,0,0,L,1122011218,1,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625034,643032.00
07/08/2019 18:30,2,1.346,ACTIVE,214.19,349.56,60.022,1562625004,"179051228000119","174011545737251",28.47,37.80,0,333.63,382.03,38.8,35.5,0.314,162786.1,162786.1,7176,0,0,0,L,46974696,1,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625035,643033.00
07/08/2019 18:45,2,1.498,ACTIVE,214.64,347.16,60.054,1562625904,"201051344000579","174011545737251",28.71,30.50,0,332.13,367.90,43.6,40.1,0.349,1377767.4,1377767.4,7121,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625905,643034.00
07/08/2019 18:45,2,1.674,ACTIVE,214.19,347.76,60.059,1562625904,"201051344001025","174011545737251",28.35,31.50,0,331.23,371.51,48.1,44.5,0.376,1362375.7,1362375.7,7115,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625906,643035.00
07/08/2019 18:45,2,1.502,ACTIVE,214.19,348.06,60.022,1562625904,"201051344001093","174011545737251",28.29,30.50,0,332.13,367.60,43.1,39.7,0.345,1344582.9,1344582.9,7132,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625907,643036.00
07/08/2019 18:45,2,1.447,ACTIVE,214.64,347.16,60.028,1562625904,"201051344000458","174011545737251",28.55,33.50,0,331.83,366.70,41.9,38.5,0.345,1358787.0,1358787.0,7107,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625908,643037.00
07/08/2019 18:45,2,1.600,ACTIVE,213.96,347.16,60.017,1562625904,"201051344000890","174011545737251",28.59,29.80,0,330.33,368.80,46.3,42.8,0.376,1359784.1,1359784.1,7119,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625909,643038.00
07/08/2019 18:45,2,1.459,ACTIVE,214.64,345.36,60.022,1562625904,"201051344000988","174011545737251",18.57,30.30,0,330.63,358.58,27.4,24.6,0.225,1035749.2,1035749.2,7117,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625910,643039.00
07/08/2019 18:45,2,1.590,ACTIVE,214.41,348.36,60.017,1562625904,"201051344000582","174011545737251",28.17,32.40,0,330.93,369.70,45.4,41.8,0.384,1337226.8,1337226.8,7111,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625911,643040.00
07/08/2019 18:45,2,1.453,ACTIVE,214.41,346.86,60.043,1562625904,"201051344000868","174011545737251",28.39,30.50,0,330.93,366.10,41.9,38.5,0.336,1345172.9,1345172.9,7109,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625912,643041.00
07/08/2019 18:45,2,1.393,ACTIVE,215.09,348.06,60.022,1562625904,"201051344000576","174011545737251",28.19,32.60,0,333.03,366.40,39.8,36.5,0.327,1361679.7,1361679.7,7129,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625913,643042.00
07/08/2019 18:45,2,1.451,ACTIVE,214.87,347.16,60.022,1562625904,"201051344001158","174011545737251",28.43,30.30,0,331.53,367.00,41.9,38.5,0.349,1339004.7,1339004.7,7112,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625913,643043.00
07/08/2019 18:45,2,1.584,ACTIVE,214.41,347.76,60.012,1562625904,"201051344000917","174011545737251",28.78,34.50,0,331.53,369.10,46.2,42.7,0.384,1354242.0,1354242.0,7128,0,0,0,L,1122011218,1,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625914,643044.00
07/08/2019 18:45,2,1.588,ACTIVE,214.19,343.25,60.054,1562625904,"201051344000417","174011545737251",18.69,30.80,0,331.23,357.38,30.1,27.1,0.234,1073179.3,1073179.3,7133,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625915,643045.00
07/08/2019 18:45,2,1.574,ACTIVE,214.19,348.06,60.022,1562625904,"201051344000685","174011545737251",28.47,29.50,0,330.63,369.70,45.4,41.9,0.398,1360406.1,1360406.1,7119,0,0,0,L,1122011218,1,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625916,643046.00
07/08/2019 18:45,2,1.592,ACTIVE,214.41,348.66,60.012,1562625904,"201051344000651","174011545737251",28.55,34.00,0,333.03,370.30,46.0,42.5,0.380,1354477.9,1354477.9,7118,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625917,643047.00
07/08/2019 18:45,2,1.471,ACTIVE,214.19,345.66,60.017,1562625904,"201051344000594","174011545737251",28.45,30.50,0,330.03,366.10,42.4,39.0,0.345,1364884.3,1364884.3,7118,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625918,643048.00
07/08/2019 18:45,2,1.432,ACTIVE,214.87,348.06,60.012,1562625904,"201051344000469","174011545737251",28.57,31.30,0,331.53,366.10,41.4,38.0,0.345,1344917.9,1344917.9,7122,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625919,643049.00
07/08/2019 18:45,2,1.736,ACTIVE,214.41,348.96,60.017,1562625904,"201051344000585","174011545737251",28.82,31.00,0,331.53,372.11,50.7,47.0,0.407,1369528.9,1369528.9,7112,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625920,643050.00
07/08/2019 18:45,2,1.465,ACTIVE,215.32,348.06,60.022,1562625904,"201051344000853","174011545737251",28.39,32.20,0,333.63,368.20,42.1,38.7,0.345,1367800.6,1367800.6,7115,0,0,0,L,1122011218,1,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625921,643051.00
07/08/2019 18:45,2,1.617,ACTIVE,214.19,348.36,60.017,1562625904,"201051344001145","174011545737251",28.39,29.00,0,332.13,370.60,46.5,43.0,0.384,1369076.3,1369076.3,7135,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625922,643052.00
07/08/2019 18:45,2,1.559,ACTIVE,214.19,347.76,60.012,1562625904,"201051344000438","174011545737251",28.71,31.30,0,331.83,369.40,45.4,41.9,0.371,1362538.6,1362538.6,7115,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625923,643053.00
07/08/2019 18:45,2,1.619,ACTIVE,213.96,346.56,60.033,1562625904,"201051344001135","174011545737251",28.86,32.40,0,331.83,369.10,47.4,43.8,0.376,1349863.6,1349863.6,7112,0,0,0,L,1122011218,1,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625924,643054.00
07/08/2019 18:45,2,1.477,ACTIVE,214.87,347.76,60.022,1562625904,"201051344000983","174011545737251",28.78,32.20,0,331.23,367.30,43.1,39.7,0.354,1365921.9,1365921.9,7113,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625925,643055.00
07/08/2019 18:45,2,1.580,ACTIVE,214.19,347.46,59.990,1562625904,"201051344001203","174011545737251",28.61,31.30,0,331.83,370.60,45.8,42.2,0.376,1357839.6,1357839.6,7127,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625926,643056.00
07/08/2019 18:45,2,1.514,ACTIVE,213.74,346.26,60.012,1562625904,"201051344001230","174011545737251",28.82,28.30,0,329.73,366.70,44.2,40.8,0.362,1352754.7,1352754.7,7142,0,0,0,L,1122011218,1,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625927,643057.00
07/08/2019 18:45,2,1.615,ACTIVE,213.51,347.46,60.012,1562625904,"201051344000646","174011545737251",28.69,31.00,0,330.63,369.10,47.0,43.4,0.384,1346658.2,1346658.2,7128,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625928,643058.00
07/08/2019 18:45,2,1.467,ACTIVE,214.64,346.56,59.975,1562625904,"201051344000867","174011545737251",28.23,33.30,0,331.23,364.89,42.0,38.6,0.327,1343144.5,1343144.5,7115,0,0,0,L,1122011218,1,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625929,643059.00
07/08/2019 18:45,2,1.443,ACTIVE,214.87,348.96,60.054,1562625904,"201051344000633","174011545737251",28.53,31.80,0,330.93,367.00,41.7,38.3,0.336,1340148.3,1340148.3,7125,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625930,643060.00
07/08/2019 18:45,2,1.535,ACTIVE,213.51,346.86,60.017,1562625904,"201051344000955","174011545737251",28.77,32.00,0,330.03,367.00,44.7,41.2,0.371,1367316.9,1367316.9,7125,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625931,643061.00
07/08/2019 18:45,2,1.391,ACTIVE,214.87,346.86,59.996,1562625904,"201051344000648","174011545737251",28.49,30.80,0,332.13,366.40,40.1,36.8,0.336,1354088.0,1354088.0,7108,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625931,643062.00
07/08/2019 18:45,2,1.408,ACTIVE,215.09,347.16,60.006,1562625904,"201051344000645","174011545737251",28.15,32.80,0,331.83,366.40,40.2,36.9,0.327,1359635.3,1359635.3,7112,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625932,643063.00
07/08/2019 18:45,2,1.449,ACTIVE,214.64,347.76,59.975,1562625904,"201051344000569","174011545737251",28.49,32.20,0,330.93,367.00,41.8,38.5,0.345,1376543.2,1376543.2,7114,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625933,643064.00
07/08/2019 18:45,2,1.471,ACTIVE,214.64,350.77,60.017,1562625904,"179051228000119","174011545737251",28.53,35.60,0,331.83,369.40,42.5,39.1,0.345,162795.4,162795.4,7177,0,0,0,L,46974696,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562625934,643065.00
07/08/2019 19:00,2,1.203,ACTIVE,214.41,344.15,60.059,1562626804,"201051344000579","174011545737251",28.49,29.50,0,332.43,365.80,34.8,31.6,0.274,1377776.1,1377776.1,7122,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626805,643066.00
07/08/2019 19:00,2,1.311,ACTIVE,214.41,344.45,60.033,1562626804,"201051344001025","174011545737251",28.53,30.50,0,331.23,368.20,37.9,34.7,0.292,1362385.4,1362385.4,7116,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626806,643067.00
07/08/2019 19:00,2,1.189,ACTIVE,214.64,344.45,60.028,1562626804,"201051344001093","174011545737251",28.11,29.50,0,331.23,367.00,33.9,30.8,0.261,1344591.5,1344591.5,7133,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626807,643068.00
