ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 19:00,2,1.148,ACTIVE,214.19,343.85,60.038,1562626804,"201051344000458","174011545737251",28.65,32.20,0,332.43,365.19,33.3,30.2,0.274,1358795.4,1358795.4,7108,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626808,643069.00
07/08/2019 19:00,2,1.277,ACTIVE,214.19,343.85,60.033,1562626804,"201051344000890","174011545737251",28.31,28.50,0,331.53,367.60,36.7,33.5,0.283,1359793.3,1359793.3,7120,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626809,643070.00
07/08/2019 19:00,2,1.160,ACTIVE,214.41,343.25,60.038,1562626804,"201051344000988","174011545737251",18.49,29.50,0,332.13,358.58,21.8,19.1,0.181,1035754.6,1035754.6,7118,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626809,643071.00
07/08/2019 19:00,2,1.248,ACTIVE,214.64,345.66,60.038,1562626804,"201051344000582","174011545737251",28.23,31.00,0,331.53,367.90,35.7,32.6,0.296,1337235.8,1337235.8,7112,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626810,643072.00
07/08/2019 19:00,2,1.162,ACTIVE,214.19,343.85,60.081,1562626804,"201051344000868","174011545737251",28.35,29.50,0,331.83,365.19,33.4,30.3,0.261,1345181.3,1345181.3,7110,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626811,643073.00
07/08/2019 19:00,2,1.102,ACTIVE,214.87,345.06,60.043,1562626804,"201051344000576","174011545737251",28.43,31.30,0,332.43,366.10,31.8,28.8,0.261,1361687.7,1361687.7,7130,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626812,643074.00
07/08/2019 19:00,2,1.174,ACTIVE,214.64,344.45,60.033,1562626804,"201051344001158","174011545737251",28.01,29.50,0,332.13,366.40,33.3,30.2,0.270,1339013.1,1339013.1,7113,0,0,0,L,1122011218,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626813,643075.00
07/08/2019 19:00,2,1.266,ACTIVE,214.41,345.36,60.049,1562626804,"201051344000917","174011545737251",28.17,32.80,0,330.33,367.90,36.1,33.0,0.287,1354251.2,1354251.2,7129,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626814,643076.00
07/08/2019 19:00,2,1.283,ACTIVE,214.64,342.05,60.081,1562626804,"201051344000417","174011545737251",18.35,29.80,0,330.93,357.38,23.9,21.1,0.186,1073185.2,1073185.2,7134,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626815,643077.00
07/08/2019 19:00,2,1.227,ACTIVE,214.64,345.66,60.017,1562626804,"201051344000685","174011545737251",28.61,28.50,0,331.23,369.10,35.6,32.4,0.301,1360415.2,1360415.2,7120,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626816,643078.00
07/08/2019 19:00,2,1.264,ACTIVE,214.64,346.26,60.049,1562626804,"201051344000651","174011545737251",28.23,32.40,0,332.43,369.10,36.2,33.0,0.292,1354487.1,1354487.1,7119,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626817,643079.00
07/08/2019 19:00,2,1.172,ACTIVE,214.19,344.15,60.054,1562626804,"201051344000594","174011545737251",28.37,29.30,0,330.63,365.19,33.8,30.7,0.265,1364892.8,1364892.8,7119,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626818,643080.00
07/08/2019 19:00,2,1.154,ACTIVE,214.41,344.45,60.049,1562626804,"201051344000469","174011545737251",28.23,30.50,0,331.83,365.49,33.0,29.9,0.270,1344926.2,1344926.2,7123,0,0,0,L,1122011218,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626819,643081.00
07/08/2019 19:00,2,1.395,ACTIVE,214.64,346.86,60.065,1562626804,"201051344000585","174011545737251",28.53,29.80,0,330.93,369.70,40.3,37.0,0.318,1369539.2,1369539.2,7113,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626820,643082.00
07/08/2019 19:00,2,1.158,ACTIVE,215.09,345.36,59.996,1562626804,"201051344000853","174011545737251",28.49,31.00,0,334.24,367.30,33.4,30.3,0.265,1367809.0,1367809.0,7116,0,0,0,L,1122011218,1,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626821,643083.00
07/08/2019 19:00,2,1.219,ACTIVE,214.64,345.66,60.054,1562626804,"201051344001145","174011545737251",29.02,28.00,0,332.13,368.80,35.9,32.7,0.278,1369085.5,1369085.5,7136,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626822,643084.00
07/08/2019 19:00,2,1.238,ACTIVE,214.64,345.66,60.038,1562626804,"201051344000438","174011545737251",28.55,30.00,0,332.43,367.60,35.8,32.6,0.283,1362547.7,1362547.7,7116,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626822,643085.00
07/08/2019 19:00,2,1.287,ACTIVE,214.19,344.15,60.038,1562626804,"201051344001135","174011545737251",28.78,31.00,0,330.63,367.90,37.6,34.4,0.292,1349873.1,1349873.1,7113,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626823,643086.00
07/08/2019 19:00,2,1.195,ACTIVE,214.41,344.76,60.054,1562626804,"201051344000983","174011545737251",28.43,31.30,0,332.43,366.10,34.5,31.3,0.274,1365930.5,1365930.5,7114,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626824,643087.00
07/08/2019 19:00,2,1.250,ACTIVE,214.64,344.45,60.033,1562626804,"201051344001203","174011545737251",28.31,29.80,0,331.23,369.10,35.9,32.7,0.287,1357848.7,1357848.7,7128,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626825,643088.00
07/08/2019 19:00,2,1.211,ACTIVE,214.19,344.15,60.038,1562626804,"201051344001230","174011545737251",28.33,27.50,0,329.73,365.49,34.8,31.6,0.278,1352763.5,1352763.5,7143,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626826,643089.00
07/08/2019 19:00,2,1.291,ACTIVE,213.96,344.76,60.033,1562626804,"201051344000646","174011545737251",28.31,29.50,0,330.63,367.60,37.0,33.8,0.301,1346667.6,1346667.6,7129,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626827,643090.00
07/08/2019 19:00,2,1.152,ACTIVE,214.41,343.85,60.038,1562626804,"201051344000867","174011545737251",28.69,31.80,0,330.93,364.29,33.5,30.4,0.256,1343152.9,1343152.9,7116,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626828,643091.00
07/08/2019 19:00,2,1.148,ACTIVE,214.87,345.96,60.043,1562626804,"201051344000633","174011545737251",28.35,30.80,0,331.53,365.80,33.0,29.9,0.265,1340156.7,1340156.7,7126,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626829,643092.00
07/08/2019 19:00,2,1.225,ACTIVE,213.96,344.76,60.012,1562626804,"201051344000955","174011545737251",28.43,30.50,0,330.33,366.40,35.3,32.1,0.283,1367325.9,1367325.9,7126,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626830,643093.00
07/08/2019 19:00,2,1.129,ACTIVE,214.64,344.45,60.038,1562626804,"201051344000648","174011545737251",28.07,29.50,0,331.53,365.80,32.1,29.1,0.261,1354096.0,1354096.0,7109,0,0,0,L,1122011218,1,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626831,643094.00
07/08/2019 19:00,2,1.127,ACTIVE,214.87,344.76,60.028,1562626804,"201051344000645","174011545737251",28.05,31.50,0,332.43,365.49,32.0,29.0,0.256,1359643.3,1359643.3,7113,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626832,643095.00
07/08/2019 19:00,2,1.174,ACTIVE,214.64,345.06,60.049,1562626804,"201051344000569","174011545737251",28.07,31.30,0,332.13,365.19,33.4,30.3,0.270,1376551.6,1376551.6,7115,0,0,0,L,1122011218,1,121.78,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626833,643096.00
07/08/2019 19:00,2,1.195,ACTIVE,214.64,348.06,60.054,1562626804,"179051228000119","174011545737251",28.23,34.30,0,332.43,369.40,34.2,31.1,0.274,162804.0,162804.0,7178,0,0,0,L,46974696,1,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562626834,643097.00
07/08/2019 19:15,2,0.982,ACTIVE,214.41,341.15,59.980,1562627704,"201051344000579","174011545737251",28.73,28.50,0,331.23,359.78,28.6,25.6,0.212,1377783.2,1377783.2,7123,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627705,643098.00
07/08/2019 19:15,2,1.020,ACTIVE,214.41,341.75,59.964,1562627704,"201051344001025","174011545737251",28.71,29.00,0,332.13,362.79,29.7,26.8,0.221,1362392.9,1362392.9,7117,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627706,643099.00
07/08/2019 19:15,2,0.939,ACTIVE,214.64,342.05,59.990,1562627704,"201051344001093","174011545737251",28.37,28.30,0,331.23,360.08,27.1,24.2,0.199,1344598.3,1344598.3,7134,0,0,0,L,1122011218,1,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627707,643100.00
07/08/2019 19:15,2,0.961,ACTIVE,214.41,340.85,59.990,1562627704,"201051344000458","174011545737251",28.21,30.50,0,330.93,360.08,27.5,24.6,0.221,1358802.1,1358802.1,7109,0,0,0,L,1122011218,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627708,643101.00
07/08/2019 19:15,2,1.020,ACTIVE,214.41,342.05,60.012,1562627704,"201051344000890","174011545737251",27.97,27.50,0,330.33,361.29,28.9,26.0,0.217,1359800.7,1359800.7,7121,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627709,643102.00
07/08/2019 19:15,2,0.957,ACTIVE,214.41,340.55,60.012,1562627704,"201051344000988","174011545737251",18.27,28.50,0,331.53,354.37,17.7,15.2,0.146,1035758.7,1035758.7,7119,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627710,643103.00
07/08/2019 19:15,2,0.980,ACTIVE,215.09,342.95,59.996,1562627704,"201051344000582","174011545737251",28.09,29.50,0,331.83,361.29,27.9,25.0,0.221,1337242.9,1337242.9,7113,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627711,643104.00
07/08/2019 19:15,2,0.979,ACTIVE,214.19,341.15,59.985,1562627704,"201051344000868","174011545737251",27.79,28.30,0,330.33,358.88,27.6,24.7,0.212,1345188.0,1345188.0,7111,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627712,643105.00
07/08/2019 19:15,2,0.922,ACTIVE,214.64,342.05,59.996,1562627704,"201051344000576","174011545737251",28.17,30.00,0,331.83,360.08,26.3,23.4,0.208,1361694.1,1361694.1,7131,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627713,643106.00
07/08/2019 19:15,2,0.955,ACTIVE,214.19,341.15,59.985,1562627704,"201051344001158","174011545737251",28.15,28.50,0,331.53,360.99,27.2,24.4,0.217,1339019.8,1339019.8,7114,0,0,0,L,1122011218,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627714,643107.00
07/08/2019 19:15,2,0.988,ACTIVE,214.41,342.95,59.996,1562627704,"201051344000917","174011545737251",28.19,31.30,0,330.93,360.99,28.3,25.4,0.212,1354258.3,1354258.3,7130,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627715,643108.00
07/08/2019 19:15,2,1.018,ACTIVE,214.64,339.34,59.990,1562627704,"201051344000417","174011545737251",18.35,28.50,0,330.33,354.37,18.9,16.4,0.137,1073189.8,1073189.8,7135,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627716,643109.00
07/08/2019 19:15,2,0.971,ACTIVE,214.64,342.65,59.990,1562627704,"201051344000685","174011545737251",28.15,27.50,0,330.63,363.09,27.8,24.9,0.234,1360422.3,1360422.3,7121,0,0,0,L,1122011218,1,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627717,643110.00
07/08/2019 19:15,2,0.982,ACTIVE,214.87,343.25,59.985,1562627704,"201051344000651","174011545737251",28.41,30.50,0,331.53,362.19,28.4,25.4,0.221,1354494.3,1354494.3,7120,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627718,643111.00
07/08/2019 19:15,2,0.963,ACTIVE,213.96,341.15,59.953,1562627704,"201051344000594","174011545737251",28.21,28.00,0,330.03,358.88,27.6,24.7,0.217,1364899.6,1364899.6,7120,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627719,643112.00
07/08/2019 19:15,2,0.951,ACTIVE,214.41,341.45,59.985,1562627704,"201051344000469","174011545737251",28.15,29.30,0,330.63,359.48,27.1,24.3,0.212,1344932.8,1344932.8,7124,0,0,0,L,1122011218,1,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627720,643113.00
07/08/2019 19:15,2,1.109,ACTIVE,214.87,343.85,59.985,1562627704,"201051344000585","174011545737251",28.17,28.50,0,332.13,363.09,31.7,28.7,0.247,1369547.2,1369547.2,7114,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627721,643114.00
07/08/2019 19:15,2,0.975,ACTIVE,214.87,343.25,60.006,1562627704,"201051344000853","174011545737251",27.77,29.80,0,333.03,361.59,27.4,24.6,0.217,1367815.8,1367815.8,7117,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627722,643115.00
07/08/2019 19:15,2,0.984,ACTIVE,214.87,343.25,60.012,1562627704,"201051344001145","174011545737251",28.35,27.00,0,331.53,362.19,28.3,25.4,0.217,1369092.6,1369092.6,7137,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627723,643116.00
07/08/2019 19:15,2,0.977,ACTIVE,214.64,342.35,60.001,1562627704,"201051344000438","174011545737251",28.77,28.80,0,331.53,361.29,28.5,25.6,0.225,1362554.8,1362554.8,7117,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627724,643117.00
07/08/2019 19:15,2,1.053,ACTIVE,214.19,341.45,59.990,1562627704,"201051344001135","174011545737251",28.01,29.30,0,330.93,361.29,29.9,26.9,0.225,1349880.7,1349880.7,7114,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627725,643118.00
07/08/2019 19:15,2,0.979,ACTIVE,214.64,341.15,59.990,1562627704,"201051344000983","174011545737251",28.65,30.30,0,330.93,360.08,28.4,25.5,0.221,1365937.5,1365937.5,7115,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627725,643119.00
07/08/2019 19:15,2,0.979,ACTIVE,214.64,341.75,59.990,1562627704,"201051344001203","174011545737251",28.51,28.80,0,332.13,362.19,28.3,25.4,0.225,1357855.9,1357855.9,7129,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627726,643120.00
07/08/2019 19:15,2,0.959,ACTIVE,214.41,341.15,59.985,1562627704,"201051344001230","174011545737251",28.23,26.50,0,330.33,359.18,27.5,24.6,0.208,1352770.4,1352770.4,7144,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627727,643121.00
07/08/2019 19:15,2,1.020,ACTIVE,213.96,342.05,59.980,1562627704,"201051344000646","174011545737251",28.31,28.30,0,329.73,361.29,29.2,26.3,0.225,1346675.0,1346675.0,7130,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627728,643122.00
07/08/2019 19:15,2,0.963,ACTIVE,214.64,341.45,59.996,1562627704,"201051344000867","174011545737251",28.17,30.30,0,330.93,358.28,27.5,24.7,0.199,1343159.7,1343159.7,7117,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627729,643123.00
07/08/2019 19:15,2,0.953,ACTIVE,214.64,342.65,59.990,1562627704,"201051344000633","174011545737251",28.05,29.30,0,331.83,360.38,27.1,24.2,0.212,1340163.3,1340163.3,7127,0,0,0,L,1122011218,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627730,643124.00
07/08/2019 19:15,2,0.996,ACTIVE,213.96,342.35,59.996,1562627704,"201051344000955","174011545737251",28.15,29.30,0,330.33,359.78,28.5,25.6,0.234,1367333.0,1367333.0,7127,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627731,643125.00
07/08/2019 19:15,2,0.949,ACTIVE,214.64,341.15,60.043,1562627704,"201051344000648","174011545737251",28.07,28.50,0,331.53,359.78,27.0,24.2,0.212,1354102.6,1354102.6,7110,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627732,643126.00
07/08/2019 19:15,2,0.934,ACTIVE,214.87,342.05,59.985,1562627704,"201051344000645","174011545737251",28.03,30.30,0,332.43,359.78,26.6,23.7,0.203,1359649.8,1359649.8,7114,0,0,0,L,1122011218,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627733,643127.00
07/08/2019 19:15,2,0.975,ACTIVE,214.41,341.75,59.990,1562627704,"201051344000569","174011545737251",27.93,30.30,0,330.93,360.08,27.6,24.7,0.217,1376558.4,1376558.4,7116,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627734,643128.00
07/08/2019 19:15,2,1.012,ACTIVE,214.41,345.06,60.022,1562627704,"179051228000119","174011545737251",27.87,33.00,0,332.43,363.99,28.6,25.7,0.221,162811.0,162811.0,7179,0,0,0,L,46974696,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562627735,643129.00
07/08/2019 19:30,2,0.764,ACTIVE,213.51,338.44,60.012,1562628605,"201051344000579","174011545737251",28.27,27.80,0,330.93,354.97,21.9,19.2,0.159,1377789.1,1377789.1,7124,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628606,643130.00
07/08/2019 19:30,2,0.760,ACTIVE,214.19,338.44,60.012,1562628605,"201051344001025","174011545737251",28.05,27.80,0,331.53,356.78,21.6,19.0,0.150,1362398.9,1362398.9,7118,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628607,643131.00
07/08/2019 19:30,2,0.709,ACTIVE,214.19,340.25,60.028,1562628605,"201051344001093","174011545737251",28.05,27.30,0,330.63,356.18,20.1,17.5,0.146,1344603.8,1344603.8,7135,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628608,643132.00
07/08/2019 19:30,2,0.721,ACTIVE,213.74,338.14,60.022,1562628605,"201051344000458","174011545737251",28.11,29.50,0,329.43,355.58,20.5,17.9,0.155,1358807.8,1358807.8,7110,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628609,643133.00
07/08/2019 19:30,2,0.752,ACTIVE,213.96,339.65,60.028,1562628605,"201051344000890","174011545737251",28.05,26.80,0,329.73,356.48,21.4,18.7,0.146,1359806.5,1359806.5,7122,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628610,643134.00
07/08/2019 19:30,2,0.713,ACTIVE,213.74,338.74,60.054,1562628605,"201051344000988","174011545737251",18.19,28.00,0,328.82,351.07,13.1,10.7,0.106,1035762.2,1035762.2,7120,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628611,643135.00
07/08/2019 19:30,2,0.709,ACTIVE,214.64,339.95,60.022,1562628605,"201051344000582","174011545737251",27.99,28.30,0,331.23,356.18,20.1,17.5,0.150,1337248.5,1337248.5,7114,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628612,643136.00
07/08/2019 19:30,2,0.738,ACTIVE,213.51,338.44,60.028,1562628605,"201051344000868","174011545737251",27.55,27.30,0,329.13,354.07,20.6,18.0,0.146,1345193.7,1345193.7,7112,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628613,643137.00
07/08/2019 19:30,2,0.680,ACTIVE,213.96,339.95,60.022,1562628605,"201051344000576","174011545737251",28.09,28.80,0,331.23,354.67,19.4,16.8,0.141,1361699.5,1361699.5,7132,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628614,643138.00
07/08/2019 19:30,2,0.723,ACTIVE,213.74,338.74,60.017,1562628605,"201051344001158","174011545737251",27.53,27.80,0,330.33,354.67,20.2,17.6,0.155,1339025.4,1339025.4,7115,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628615,643139.00
07/08/2019 19:30,2,0.691,ACTIVE,214.19,340.25,60.054,1562628605,"201051344000917","174011545737251",28.39,29.80,0,330.03,355.58,19.9,17.3,0.146,1354264.0,1354264.0,7131,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628616,643140.00
07/08/2019 19:30,2,0.746,ACTIVE,214.19,338.14,60.028,1562628605,"201051344000417","174011545737251",18.29,27.30,0,330.33,349.56,13.8,11.4,0.088,1073193.5,1073193.5,7136,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628617,643141.00
07/08/2019 19:30,2,0.701,ACTIVE,214.64,340.55,60.006,1562628605,"201051344000685","174011545737251",27.79,26.50,0,330.63,356.48,19.8,17.1,0.155,1360427.8,1360427.8,7122,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628617,643142.00
07/08/2019 19:30,2,0.701,ACTIVE,214.41,340.25,59.985,1562628605,"201051344000651","174011545737251",28.27,29.00,0,331.53,356.48,20.1,17.5,0.150,1354499.9,1354499.9,7121,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628618,643143.00
07/08/2019 19:30,2,0.723,ACTIVE,213.51,338.14,60.022,1562628605,"201051344000594","174011545737251",27.87,27.30,0,326.72,354.37,20.4,17.8,0.146,1364905.3,1364905.3,7121,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628619,643144.00
07/08/2019 19:30,2,0.695,ACTIVE,213.74,339.04,60.017,1562628605,"201051344000469","174011545737251",28.31,28.50,0,328.82,354.37,20.0,17.4,0.150,1344938.4,1344938.4,7125,0,0,0,L,1122011218,1,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628620,643145.00
07/08/2019 19:30,2,0.785,ACTIVE,214.41,339.95,60.017,1562628605,"201051344000585","174011545737251",28.13,27.50,0,330.93,357.08,22.4,19.7,0.155,1369553.6,1369553.6,7115,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628621,643146.00
07/08/2019 19:30,2,0.717,ACTIVE,214.41,339.95,60.022,1562628605,"201051344000853","174011545737251",27.63,29.30,0,331.83,356.48,20.1,17.5,0.150,1367821.4,1367821.4,7118,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628622,643147.00
07/08/2019 19:30,2,0.703,ACTIVE,214.41,339.95,60.028,1562628605,"201051344001145","174011545737251",28.09,26.30,0,330.93,356.18,20.0,17.4,0.141,1369098.3,1369098.3,7138,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628623,643148.00
07/08/2019 19:30,2,0.719,ACTIVE,214.41,340.25,60.017,1562628605,"201051344000438","174011545737251",28.21,27.50,0,330.33,357.08,20.6,17.9,0.150,1362560.6,1362560.6,7118,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628624,643149.00
07/08/2019 19:30,2,0.766,ACTIVE,213.96,339.04,60.033,1562628605,"201051344001135","174011545737251",27.91,28.30,0,330.63,356.18,21.6,19.0,0.150,1349886.7,1349886.7,7115,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628625,643150.00
07/08/2019 19:30,2,0.730,ACTIVE,213.74,338.44,60.028,1562628605,"201051344000983","174011545737251",28.33,29.30,0,329.43,355.28,21.0,18.3,0.155,1365943.3,1365943.3,7116,0,0,0,L,1122011218,1,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628626,643151.00
07/08/2019 19:30,2,0.711,ACTIVE,214.41,339.04,60.033,1562628605,"201051344001203","174011545737251",28.33,27.50,0,331.23,356.18,20.4,17.8,0.146,1357861.6,1357861.6,7130,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628627,643152.00
07/08/2019 19:30,2,0.691,ACTIVE,213.96,339.04,60.028,1562628605,"201051344001230","174011545737251",27.97,25.80,0,329.13,354.07,19.6,17.0,0.137,1352775.9,1352775.9,7145,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628628,643153.00
07/08/2019 19:30,2,0.717,ACTIVE,213.74,339.65,60.033,1562628605,"201051344000646","174011545737251",28.49,27.50,0,329.43,355.28,20.8,18.1,0.155,1346680.9,1346680.9,7131,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628629,643154.00
07/08/2019 19:30,2,0.713,ACTIVE,213.74,338.14,60.033,1562628605,"201051344000867","174011545737251",28.11,29.00,0,329.73,354.37,20.4,17.7,0.146,1343165.3,1343165.3,7118,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628630,643155.00
07/08/2019 19:30,2,0.693,ACTIVE,213.96,339.95,60.038,1562628605,"201051344000633","174011545737251",28.27,28.00,0,330.63,355.88,19.9,17.3,0.141,1340168.9,1340168.9,7128,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628631,643156.00
07/08/2019 19:30,2,0.738,ACTIVE,213.96,339.65,60.038,1562628605,"201051344000955","174011545737251",27.95,28.30,0,329.43,354.67,20.9,18.3,0.155,1367338.8,1367338.8,7128,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628632,643157.00
07/08/2019 19:30,2,0.699,ACTIVE,213.96,338.74,60.028,1562628605,"201051344000648","174011545737251",28.03,27.50,0,330.63,354.97,19.9,17.3,0.150,1354108.1,1354108.1,7111,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628632,643158.00
07/08/2019 19:30,2,0.684,ACTIVE,213.96,338.74,60.038,1562628605,"201051344000645","174011545737251",27.87,29.30,0,330.63,354.97,19.4,16.8,0.141,1359655.2,1359655.2,7115,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628633,643159.00
07/08/2019 19:30,2,0.719,ACTIVE,213.74,338.74,60.043,1562628605,"201051344000569","174011545737251",27.73,29.50,0,330.33,354.97,20.2,17.6,0.150,1376564.0,1376564.0,7117,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628634,643160.00
07/08/2019 19:30,2,0.764,ACTIVE,213.74,342.05,60.033,1562628605,"179051228000119","174011545737251",27.67,32.40,0,331.23,359.18,21.4,18.8,0.155,162812.7,162812.7,7180,0,0,0,L,46974696,1,121.78,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562628635,643161.00
07/08/2019 19:45,2,0.830,ACTIVE,213.96,339.65,60.017,1562629504,"201051344000579","174011545737251",28.39,27.30,0,329.73,350.77,23.9,21.2,0.172,1377794.3,1377794.3,7125,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629505,643162.00
07/08/2019 19:45,2,0.820,ACTIVE,214.19,339.95,60.017,1562629504,"201051344001025","174011545737251",28.33,27.00,0,330.33,351.37,23.6,20.8,0.172,1362404.0,1362404.0,7119,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629506,643163.00
07/08/2019 19:45,2,0.770,ACTIVE,214.41,340.85,60.028,1562629504,"201051344001093","174011545737251",28.21,26.80,0,330.33,350.47,22.0,19.3,0.159,1344608.6,1344608.6,7136,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629507,643164.00
07/08/2019 19:45,2,0.805,ACTIVE,213.96,339.65,60.028,1562629504,"201051344000458","174011545737251",27.95,29.00,0,329.13,350.17,22.8,20.1,0.177,1358812.7,1358812.7,7111,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629508,643165.00
07/08/2019 19:45,2,0.812,ACTIVE,214.19,340.25,60.033,1562629504,"201051344000890","174011545737251",28.47,26.30,0,330.03,351.07,23.5,20.7,0.168,1359811.7,1359811.7,7123,0,0,0,L,1122011218,1,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629509,643166.00
07/08/2019 19:45,2,0.803,ACTIVE,213.96,339.95,60.075,1562629504,"201051344000988","174011545737251",18.03,27.50,0,328.82,347.46,14.7,12.2,0.119,1035765.3,1035765.3,7121,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629510,643167.00
07/08/2019 19:45,2,0.777,ACTIVE,214.64,340.85,60.006,1562629504,"201051344000582","174011545737251",28.13,27.30,0,330.33,351.37,22.2,19.5,0.168,1337253.3,1337253.3,7115,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629511,643168.00
07/08/2019 19:45,2,0.816,ACTIVE,213.74,339.65,60.059,1562629504,"201051344000868","174011545737251",27.81,26.80,0,328.22,350.17,23.0,20.3,0.168,1345198.8,1345198.8,7113,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629512,643169.00
07/08/2019 19:45,2,0.770,ACTIVE,214.41,341.45,60.049,1562629504,"201051344000576","174011545737251",28.09,28.00,0,329.73,350.47,21.9,19.2,0.168,1361704.2,1361704.2,7133,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629513,643170.00
07/08/2019 19:45,2,0.797,ACTIVE,213.74,340.55,60.033,1562629504,"201051344001158","174011545737251",27.95,27.30,0,329.43,350.47,22.6,19.9,0.177,1339030.4,1339030.4,7116,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629514,643171.00
07/08/2019 19:45,2,0.777,ACTIVE,214.19,340.85,60.028,1562629504,"201051344000917","174011545737251",28.09,28.50,0,330.03,350.47,22.1,19.5,0.168,1354268.8,1354268.8,7132,0,0,0,L,1122011218,1,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629515,643172.00
07/08/2019 19:45,2,0.836,ACTIVE,214.19,338.44,60.038,1562629504,"201051344000417","174011545737251",18.03,26.50,0,330.03,345.66,15.3,12.8,0.106,1073196.6,1073196.6,7137,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629516,643173.00
07/08/2019 19:45,2,0.762,ACTIVE,214.41,341.15,60.033,1562629504,"201051344000685","174011545737251",28.57,26.00,0,330.33,351.37,22.1,19.4,0.177,1360432.6,1360432.6,7123,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629517,643174.00
07/08/2019 19:45,2,0.789,ACTIVE,214.41,341.45,60.033,1562629504,"201051344000651","174011545737251",28.23,28.00,0,331.23,351.97,22.6,19.9,0.168,1354504.8,1354504.8,7122,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629517,643175.00
07/08/2019 19:45,2,0.809,ACTIVE,213.74,339.65,60.028,1562629504,"201051344000594","174011545737251",27.97,26.80,0,328.22,350.17,22.9,20.2,0.172,1364910.3,1364910.3,7122,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629518,643176.00
07/08/2019 19:45,2,0.789,ACTIVE,213.96,340.55,60.075,1562629504,"201051344000469","174011545737251",28.31,28.00,0,327.02,349.86,22.7,20.0,0.177,1344943.3,1344943.3,7126,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629519,643177.00
07/08/2019 19:45,2,0.875,ACTIVE,214.41,341.75,60.028,1562629504,"201051344000585","174011545737251",27.99,27.00,0,330.63,351.97,24.9,22.1,0.181,1369559.1,1369559.1,7116,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629520,643178.00
07/08/2019 19:45,2,0.785,ACTIVE,214.64,342.05,60.043,1562629504,"201051344000853","174011545737251",28.55,28.80,0,330.63,351.97,22.8,20.0,0.172,1367826.4,1367826.4,7119,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629521,643179.00
07/08/2019 19:45,2,0.793,ACTIVE,214.41,341.15,60.043,1562629504,"201051344001145","174011545737251",28.03,25.80,0,330.63,351.97,22.6,19.8,0.168,1369103.3,1369103.3,7139,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629522,643180.00
07/08/2019 19:45,2,0.799,ACTIVE,214.19,340.55,60.033,1562629504,"201051344000438","174011545737251",28.45,26.80,0,330.63,351.37,23.1,20.3,0.177,1362565.6,1362565.6,7119,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629523,643181.00
07/08/2019 19:45,2,0.844,ACTIVE,213.96,339.34,60.043,1562629504,"201051344001135","174011545737251",28.27,27.30,0,330.03,351.07,24.2,21.4,0.172,1349892.0,1349892.0,7116,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629524,643182.00
07/08/2019 19:45,2,0.826,ACTIVE,213.96,339.65,60.043,1562629504,"201051344000983","174011545737251",28.37,29.00,0,327.32,350.77,23.8,21.0,0.177,1365948.6,1365948.6,7117,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629525,643183.00
07/08/2019 19:45,2,0.797,ACTIVE,214.41,340.25,60.043,1562629504,"201051344001203","174011545737251",28.29,26.80,0,329.73,352.27,22.9,20.2,0.168,1357866.6,1357866.6,7131,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629526,643184.00
07/08/2019 19:45,2,0.764,ACTIVE,214.19,339.34,60.038,1562629504,"201051344001230","174011545737251",28.47,25.30,0,328.82,349.26,22.0,19.3,0.168,1352780.8,1352780.8,7146,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629527,643185.00
07/08/2019 19:45,2,0.814,ACTIVE,213.74,339.65,60.038,1562629504,"201051344000646","174011545737251",28.29,26.80,0,329.43,351.37,23.4,20.6,0.172,1346686.0,1346686.0,7132,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629528,643186.00
07/08/2019 19:45,2,0.807,ACTIVE,214.19,339.04,60.033,1562629504,"201051344000867","174011545737251",28.09,28.50,0,329.43,349.86,23.0,20.3,0.164,1343170.4,1343170.4,7119,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629529,643187.00
07/08/2019 19:45,2,0.785,ACTIVE,214.41,341.45,60.028,1562629504,"201051344000633","174011545737251",28.19,27.50,0,330.33,352.27,22.4,19.7,0.172,1340173.8,1340173.8,7129,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629530,643188.00
07/08/2019 19:45,2,0.822,ACTIVE,213.96,340.25,60.033,1562629504,"201051344000955","174011545737251",28.13,27.30,0,329.13,350.17,23.5,20.7,0.177,1367344.0,1367344.0,7129,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629531,643189.00
07/08/2019 19:45,2,0.799,ACTIVE,214.19,340.25,60.043,1562629504,"201051344000648","174011545737251",27.83,27.00,0,330.03,350.77,22.5,19.8,0.172,1354113.0,1354113.0,7112,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629532,643190.00
07/08/2019 19:45,2,0.777,ACTIVE,214.41,340.25,60.043,1562629504,"201051344000645","174011545737251",28.05,28.50,0,329.43,350.77,22.1,19.4,0.168,1359660.0,1359660.0,7116,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629533,643191.00
07/08/2019 19:45,2,0.803,ACTIVE,213.96,339.95,60.038,1562629504,"201051344000569","174011545737251",28.17,29.00,0,329.73,351.07,22.9,20.2,0.177,1376569.1,1376569.1,7118,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629534,643192.00
07/08/2019 19:45,2,0.846,ACTIVE,214.19,343.55,60.038,1562629504,"179051228000119","174011545737251",28.19,32.00,0,329.43,353.17,24.2,21.4,0.172,162818.0,162818.0,7181,0,0,0,L,46974696,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562629534,643193.00
07/08/2019 20:00,2,0.695,ACTIVE,213.96,338.44,60.033,1562630404,"201051344000579","174011545737251",28.17,27.00,0,329.43,351.67,19.9,17.3,0.133,1377799.2,1377799.2,7126,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630406,643194.00
07/08/2019 20:00,2,0.686,ACTIVE,214.41,338.74,60.006,1562630404,"201051344001025","174011545737251",27.71,26.80,0,330.33,351.67,19.3,16.7,0.133,1362408.8,1362408.8,7120,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630406,643195.00
07/08/2019 20:00,2,0.637,ACTIVE,214.64,339.65,60.033,1562630404,"201051344001093","174011545737251",27.85,26.30,0,330.33,351.37,18.0,15.4,0.124,1344613.0,1344613.0,7137,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630407,643196.00
07/08/2019 20:00,2,0.654,ACTIVE,213.74,337.84,60.043,1562630404,"201051344000458","174011545737251",28.11,28.50,0,329.73,351.67,18.7,16.1,0.141,1358817.3,1358817.3,7112,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630408,643197.00
07/08/2019 20:00,2,0.682,ACTIVE,214.41,339.04,60.033,1562630404,"201051344000890","174011545737251",27.69,26.00,0,330.33,351.97,19.1,16.5,0.128,1359816.4,1359816.4,7124,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630409,643198.00
07/08/2019 20:00,2,0.641,ACTIVE,213.74,338.14,60.028,1562630404,"201051344000988","174011545737251",18.37,27.50,0,330.03,348.06,11.9,9.6,0.080,1035768.0,1035768.0,7122,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630410,643199.00
07/08/2019 20:00,2,0.641,ACTIVE,214.87,339.34,60.028,1562630404,"201051344000582","174011545737251",27.81,26.80,0,330.63,351.67,18.1,15.6,0.128,1337257.8,1337257.8,7116,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630411,643200.00
07/08/2019 20:00,2,0.666,ACTIVE,213.74,337.84,60.038,1562630404,"201051344000868","174011545737251",27.97,26.80,0,329.43,350.77,18.9,16.3,0.128,1345203.4,1345203.4,7114,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630412,643201.00
07/08/2019 20:00,2,0.637,ACTIVE,214.19,339.34,60.059,1562630404,"201051344000576","174011545737251",27.57,27.80,0,330.33,352.27,17.8,15.3,0.128,1361708.5,1361708.5,7134,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630413,643202.00
07/08/2019 20:00,2,0.662,ACTIVE,213.74,338.44,60.043,1562630404,"201051344001158","174011545737251",27.49,27.00,0,330.03,351.37,18.5,15.9,0.137,1339034.9,1339034.9,7117,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630415,643203.00
07/08/2019 20:00,2,0.637,ACTIVE,214.41,339.34,60.038,1562630404,"201051344000917","174011545737251",28.03,28.00,0,329.73,351.37,18.1,15.5,0.128,1354273.2,1354273.2,7133,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630416,643204.00
07/08/2019 20:00,2,0.682,ACTIVE,214.64,338.14,59.996,1562630404,"201051344000417","174011545737251",18.13,26.30,0,330.03,347.16,12.5,10.2,0.080,1073199.5,1073199.5,7138,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630417,643205.00
07/08/2019 20:00,2,0.635,ACTIVE,214.64,340.25,60.033,1562630404,"201051344000685","174011545737251",27.51,25.80,0,330.63,352.57,17.8,15.2,0.137,1360437.0,1360437.0,7124,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630418,643206.00
07/08/2019 20:00,2,0.641,ACTIVE,214.64,339.65,60.022,1562630404,"201051344000651","174011545737251",28.05,27.50,0,331.23,351.67,18.2,15.7,0.128,1354509.3,1354509.3,7123,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630419,643207.00
07/08/2019 20:00,2,0.664,ACTIVE,213.29,337.54,60.022,1562630404,"201051344000594","174011545737251",27.79,26.50,0,328.52,350.47,18.7,16.2,0.137,1364914.9,1364914.9,7123,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630419,643208.00
07/08/2019 20:00,2,0.652,ACTIVE,213.96,338.14,60.028,1562630404,"201051344000469","174011545737251",27.97,27.80,0,329.13,351.37,18.5,16.0,0.146,1344947.8,1344947.8,7127,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630420,643209.00
07/08/2019 20:00,2,0.719,ACTIVE,214.64,339.95,60.033,1562630404,"201051344000585","174011545737251",28.15,26.80,0,330.33,352.87,20.5,17.9,0.146,1369564.1,1369564.1,7117,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630421,643210.00
07/08/2019 20:00,2,0.660,ACTIVE,214.41,340.25,60.006,1562630404,"201051344000853","174011545737251",27.61,28.50,0,332.13,352.87,18.5,15.9,0.137,1367831.0,1367831.0,7120,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630422,643211.00
