ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 20:00,2,0.645,ACTIVE,214.64,340.25,60.028,1562630404,"201051344001145","174011545737251",27.77,25.50,0,330.63,351.97,18.2,15.6,0.128,1369107.7,1369107.7,7140,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630423,643212.00
07/08/2019 20:00,2,0.660,ACTIVE,214.64,339.65,60.017,1562630404,"201051344000438","174011545737251",27.97,26.50,0,331.53,351.97,18.8,16.2,0.137,1362570.2,1362570.2,7120,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630424,643213.00
07/08/2019 20:00,2,0.691,ACTIVE,214.19,338.44,60.028,1562630404,"201051344001135","174011545737251",28.35,27.00,0,330.33,351.07,19.9,17.3,0.133,1349896.9,1349896.9,7117,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630425,643214.00
07/08/2019 20:00,2,0.688,ACTIVE,213.96,338.74,60.043,1562630404,"201051344000983","174011545737251",28.05,28.50,0,329.73,352.87,19.5,16.9,0.141,1365953.4,1365953.4,7118,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630426,643215.00
07/08/2019 20:00,2,0.658,ACTIVE,214.64,339.34,60.012,1562630404,"201051344001203","174011545737251",27.91,26.50,0,330.33,352.57,18.6,16.1,0.133,1357871.1,1357871.1,7132,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630427,643216.00
07/08/2019 20:00,2,0.625,ACTIVE,214.41,338.44,60.022,1562630404,"201051344001230","174011545737251",28.17,25.30,0,328.22,350.47,17.9,15.4,0.124,1352785.1,1352785.1,7147,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630428,643217.00
07/08/2019 20:00,2,0.672,ACTIVE,213.96,339.04,60.022,1562630404,"201051344000646","174011545737251",27.97,26.50,0,329.13,351.97,19.1,16.5,0.137,1346690.7,1346690.7,7133,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630429,643218.00
07/08/2019 20:00,2,0.664,ACTIVE,213.96,336.94,60.012,1562630404,"201051344000867","174011545737251",27.85,28.30,0,329.13,350.77,18.8,16.2,0.128,1343175.0,1343175.0,7120,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630430,643219.00
07/08/2019 20:00,2,0.646,ACTIVE,214.41,340.25,60.022,1562630404,"201051344000633","174011545737251",27.91,27.30,0,330.03,352.27,18.3,15.8,0.133,1340178.2,1340178.2,7130,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630431,643220.00
07/08/2019 20:00,2,0.668,ACTIVE,213.96,339.04,60.022,1562630404,"201051344000955","174011545737251",28.41,27.00,0,329.73,351.37,19.2,16.6,0.137,1367348.7,1367348.7,7130,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630432,643221.00
07/08/2019 20:00,2,0.658,ACTIVE,214.19,338.74,59.975,1562630404,"201051344000648","174011545737251",27.53,27.00,0,330.63,351.97,18.4,15.8,0.133,1354117.6,1354117.6,7113,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630433,643222.00
07/08/2019 20:00,2,0.646,ACTIVE,214.41,338.74,60.028,1562630404,"201051344000645","174011545737251",27.45,28.30,0,330.93,351.97,18.0,15.4,0.128,1359664.4,1359664.4,7117,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630433,643223.00
07/08/2019 20:00,2,0.660,ACTIVE,213.96,339.04,60.022,1562630404,"201051344000569","174011545737251",27.87,29.00,0,329.73,351.37,18.7,16.1,0.137,1376573.7,1376573.7,7119,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630434,643224.00
07/08/2019 20:00,2,0.709,ACTIVE,213.96,342.05,60.022,1562630404,"179051228000119","174011545737251",27.67,31.80,0,330.03,355.58,19.9,17.3,0.137,162822.9,162822.9,7182,0,0,0,L,46974696,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562630435,643225.00
07/08/2019 20:15,2,0.557,ACTIVE,213.96,336.94,59.996,1562631303,"201051344000579","174011545737251",28.49,26.30,0,329.73,348.66,16.1,13.6,0.102,1377803.0,1377803.0,7127,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631305,643226.00
07/08/2019 20:15,2,0.549,ACTIVE,214.64,336.94,60.001,1562631303,"201051344001025","174011545737251",27.71,26.00,0,330.93,348.96,15.4,13.0,0.097,1362412.5,1362412.5,7121,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631306,643227.00
07/08/2019 20:15,2,0.516,ACTIVE,214.64,338.74,59.975,1562631303,"201051344001093","174011545737251",27.81,25.80,0,330.93,348.06,14.6,12.2,0.088,1344616.4,1344616.4,7138,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631307,643228.00
07/08/2019 20:15,2,0.523,ACTIVE,213.74,336.34,59.985,1562631303,"201051344000458","174011545737251",28.17,28.00,0,329.43,348.36,15.0,12.5,0.097,1358820.8,1358820.8,7113,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631308,643229.00
07/08/2019 20:15,2,0.533,ACTIVE,214.41,337.24,59.996,1562631303,"201051344000890","174011545737251",28.45,25.50,0,330.03,348.96,15.4,12.9,0.093,1359820.0,1359820.0,7125,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631308,643230.00
07/08/2019 20:15,2,0.508,ACTIVE,213.74,336.64,59.985,1562631303,"201051344000988","174011545737251",18.25,27.30,0,329.73,346.26,9.4,7.2,0.062,1035770.1,1035770.1,7123,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631309,643231.00
07/08/2019 20:15,2,0.516,ACTIVE,214.87,339.04,60.001,1562631303,"201051344000582","174011545737251",27.65,26.00,0,330.33,349.26,14.5,12.1,0.097,1337261.2,1337261.2,7117,0,0,0,L,1122011218,1,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631310,643232.00
07/08/2019 20:15,2,0.547,ACTIVE,213.51,336.04,60.001,1562631303,"201051344000868","174011545737251",27.49,26.80,0,329.73,347.76,15.2,12.8,0.097,1345207.0,1345207.0,7115,0,0,0,L,1122011218,1,121.33,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631311,643233.00
07/08/2019 20:15,2,0.506,ACTIVE,214.19,337.54,60.001,1562631303,"201051344000576","174011545737251",27.93,27.80,0,330.03,348.36,14.3,11.9,0.097,1361711.9,1361711.9,7135,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631312,643234.00
07/08/2019 20:15,2,0.537,ACTIVE,213.74,337.24,60.028,1562631303,"201051344001158","174011545737251",27.10,26.80,0,329.13,347.76,14.8,12.3,0.106,1339038.4,1339038.4,7118,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631313,643235.00
07/08/2019 20:15,2,0.506,ACTIVE,214.64,338.14,60.001,1562631303,"201051344000917","174011545737251",28.35,27.00,0,329.13,348.06,14.5,12.1,0.088,1354276.7,1354276.7,7134,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631314,643236.00
07/08/2019 20:15,2,0.547,ACTIVE,214.64,337.54,59.990,1562631303,"201051344000417","174011545737251",18.19,25.80,0,330.03,345.36,10.1,7.8,0.057,1073201.8,1073201.8,7139,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631315,643237.00
07/08/2019 20:15,2,0.504,ACTIVE,214.87,339.04,59.996,1562631303,"201051344000685","174011545737251",27.85,25.50,0,330.03,350.17,14.2,11.8,0.102,1360440.4,1360440.4,7125,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631316,643238.00
07/08/2019 20:15,2,0.520,ACTIVE,214.64,338.74,60.001,1562631303,"201051344000651","174011545737251",27.71,26.80,0,331.23,349.56,14.6,12.2,0.093,1354512.8,1354512.8,7124,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631317,643239.00
07/08/2019 20:15,2,0.539,ACTIVE,213.74,336.34,60.038,1562631303,"201051344000594","174011545737251",27.61,26.30,0,327.92,347.76,15.1,12.7,0.102,1364918.4,1364918.4,7124,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631318,643240.00
07/08/2019 20:15,2,0.520,ACTIVE,213.96,336.34,59.964,1562631303,"201051344000469","174011545737251",28.27,27.50,0,326.72,348.06,14.9,12.5,0.106,1344951.3,1344951.3,7128,0,0,0,L,1122011218,1,121.10,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631319,643241.00
07/08/2019 20:15,2,0.592,ACTIVE,214.87,339.04,59.990,1562631303,"201051344000585","174011545737251",27.75,26.30,0,330.33,349.56,16.7,14.2,0.110,1369568.1,1369568.1,7118,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631320,643242.00
07/08/2019 20:15,2,0.527,ACTIVE,214.41,338.44,60.001,1562631303,"201051344000853","174011545737251",28.05,28.30,0,331.23,349.56,14.9,12.5,0.097,1367834.5,1367834.5,7121,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631321,643243.00
07/08/2019 20:15,2,0.504,ACTIVE,214.87,339.04,59.990,1562631303,"201051344001145","174011545737251",28.23,24.80,0,331.83,349.56,14.4,12.0,0.093,1369111.1,1369111.1,7141,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631322,643244.00
07/08/2019 20:15,2,0.525,ACTIVE,214.64,338.74,59.996,1562631303,"201051344000438","174011545737251",28.31,26.00,0,330.93,348.96,15.1,12.6,0.097,1362573.8,1362573.8,7121,0,0,0,L,1122011218,1,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631323,643245.00
07/08/2019 20:15,2,0.568,ACTIVE,214.19,336.94,59.964,1562631303,"201051344001135","174011545737251",27.85,26.50,0,330.33,348.96,16.0,13.6,0.097,1349900.7,1349900.7,7118,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631324,643246.00
07/08/2019 20:15,2,0.555,ACTIVE,213.96,336.64,59.990,1562631303,"201051344000983","174011545737251",28.05,28.00,0,329.43,348.36,15.8,13.3,0.097,1365957.1,1365957.1,7119,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631324,643247.00
07/08/2019 20:15,2,0.531,ACTIVE,214.64,337.24,59.953,1562631303,"201051344001203","174011545737251",27.79,26.00,0,330.03,350.77,15.0,12.5,0.102,1357874.7,1357874.7,7133,0,0,0,L,1122011218,1,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631325,643248.00
07/08/2019 20:15,2,0.514,ACTIVE,214.41,337.24,59.990,1562631303,"201051344001230","174011545737251",27.65,25.00,0,328.22,347.16,14.4,12.0,0.093,1352788.5,1352788.5,7148,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631326,643249.00
07/08/2019 20:15,2,0.535,ACTIVE,214.19,338.74,59.996,1562631303,"201051344000646","174011545737251",28.23,26.00,0,328.82,348.66,15.3,12.9,0.097,1346694.3,1346694.3,7134,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631327,643250.00
07/08/2019 20:15,2,0.537,ACTIVE,213.96,336.34,60.001,1562631303,"201051344000867","174011545737251",27.87,28.00,0,329.13,347.46,15.2,12.7,0.088,1343178.6,1343178.6,7121,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631328,643251.00
07/08/2019 20:15,2,0.535,ACTIVE,214.41,338.74,59.990,1562631303,"201051344000633","174011545737251",27.31,26.80,0,330.03,349.86,14.8,12.4,0.102,1340181.7,1340181.7,7131,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631329,643252.00
07/08/2019 20:15,2,0.549,ACTIVE,214.19,337.84,59.996,1562631303,"201051344000955","174011545737251",27.89,26.50,0,329.13,348.06,15.5,13.1,0.106,1367352.3,1367352.3,7131,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631330,643253.00
07/08/2019 20:15,2,0.533,ACTIVE,213.96,336.94,59.980,1562631303,"201051344000648","174011545737251",27.65,26.50,0,329.73,348.06,15.0,12.5,0.102,1354121.1,1354121.1,7114,0,0,0,L,1122011218,1,121.33,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631331,643254.00
07/08/2019 20:15,2,0.514,ACTIVE,214.41,337.24,60.001,1562631303,"201051344000645","174011545737251",27.49,28.30,0,330.33,348.36,14.3,11.9,0.097,1359667.8,1359667.8,7118,0,0,0,L,1122011218,1,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631332,643255.00
07/08/2019 20:15,2,0.537,ACTIVE,213.74,336.64,60.006,1562631303,"201051344000569","174011545737251",27.65,28.50,0,330.03,348.06,15.1,12.6,0.102,1376577.2,1376577.2,7120,0,0,0,L,1122011218,1,121.10,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631333,643256.00
07/08/2019 20:15,2,0.584,ACTIVE,213.96,340.25,60.043,1562631303,"179051228000119","174011545737251",27.45,31.80,0,330.63,351.97,16.2,13.8,0.097,162826.8,162826.8,7183,0,0,0,L,46974696,1,121.55,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562631334,643257.00
07/08/2019 20:30,2,0.393,ACTIVE,213.74,334.84,60.028,1562632204,"201051344000579","174011545737251",27.45,25.80,0,319.21,344.76,10.9,8.6,0.053,1377805.8,1377805.8,7128,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632205,643258.00
07/08/2019 20:30,2,0.365,ACTIVE,213.51,335.44,60.028,1562632204,"201051344001025","174011545737251",27.27,25.30,0,319.81,346.26,10.1,7.8,0.053,1362415.0,1362415.0,7122,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632206,643259.00
07/08/2019 20:30,2,0.350,ACTIVE,213.96,335.44,60.033,1562632204,"201051344001093","174011545737251",27.53,25.00,0,320.41,345.36,9.8,7.5,0.044,1344618.8,1344618.8,7139,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632207,643260.00
07/08/2019 20:30,2,0.359,ACTIVE,213.74,334.54,60.033,1562632204,"201051344000458","174011545737251",26.76,27.30,0,319.81,345.06,9.8,7.5,0.053,1358823.4,1358823.4,7114,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632208,643261.00
07/08/2019 20:30,2,0.371,ACTIVE,213.74,334.84,60.038,1562632204,"201051344000890","174011545737251",27.43,25.00,0,319.51,346.26,10.3,8.1,0.053,1359822.6,1359822.6,7126,0,0,0,L,1122011218,1,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632209,643262.00
07/08/2019 20:30,2,0.324,ACTIVE,213.74,336.04,60.033,1562632204,"201051344000988","174011545737251",17.99,26.50,0,318.30,343.85,5.9,3.8,0.035,1035771.4,1035771.4,7124,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632210,643263.00
07/08/2019 20:30,2,0.334,ACTIVE,214.19,335.74,60.038,1562632204,"201051344000582","174011545737251",27.51,25.30,0,320.41,346.56,9.3,7.1,0.049,1337263.5,1337263.5,7118,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632211,643264.00
07/08/2019 20:30,2,0.365,ACTIVE,213.74,335.44,60.075,1562632204,"201051344000868","174011545737251",26.90,26.30,0,318.30,344.76,10.0,7.7,0.049,1345209.6,1345209.6,7116,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632212,643265.00
07/08/2019 20:30,2,0.336,ACTIVE,214.19,336.34,60.043,1562632204,"201051344000576","174011545737251",26.66,27.30,0,318.61,345.36,9.1,6.9,0.049,1361714.2,1361714.2,7136,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632213,643266.00
07/08/2019 20:30,2,0.354,ACTIVE,213.74,335.14,60.033,1562632204,"201051344001158","174011545737251",26.66,26.00,0,318.91,345.06,9.6,7.3,0.053,1339040.8,1339040.8,7119,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632214,643267.00
07/08/2019 20:30,2,0.342,ACTIVE,213.96,336.04,60.012,1562632204,"201051344000917","174011545737251",26.92,26.00,0,320.11,345.96,9.3,7.1,0.049,1354279.1,1354279.1,7135,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632215,643268.00
07/08/2019 20:30,2,0.371,ACTIVE,213.74,335.14,60.038,1562632204,"201051344000417","174011545737251",17.91,25.00,0,321.01,343.25,6.8,4.6,0.027,1073203.3,1073203.3,7140,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632216,643269.00
07/08/2019 20:30,2,0.334,ACTIVE,214.19,336.34,60.043,1562632204,"201051344000685","174011545737251",26.14,24.80,0,322.51,346.56,8.9,6.6,0.053,1360442.6,1360442.6,7126,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632217,643270.00
07/08/2019 20:30,2,0.344,ACTIVE,213.96,336.04,60.049,1562632204,"201051344000651","174011545737251",26.72,25.80,0,321.61,345.96,9.3,7.1,0.049,1354515.1,1354515.1,7125,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632218,643271.00
07/08/2019 20:30,2,0.346,ACTIVE,213.51,335.74,60.033,1562632204,"201051344000594","174011545737251",27.81,25.80,0,319.81,344.45,9.8,7.5,0.053,1364920.9,1364920.9,7125,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632218,643272.00
07/08/2019 20:30,2,0.350,ACTIVE,213.74,335.74,60.001,1562632204,"201051344000469","174011545737251",27.35,26.50,0,319.81,345.36,9.7,7.5,0.057,1344953.8,1344953.8,7129,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632219,643273.00
07/08/2019 20:30,2,0.395,ACTIVE,213.96,336.04,60.033,1562632204,"201051344000585","174011545737251",27.77,25.50,0,319.21,346.26,11.1,8.8,0.053,1369570.9,1369570.9,7119,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632220,643274.00
07/08/2019 20:30,2,0.346,ACTIVE,214.41,336.94,60.038,1562632204,"201051344000853","174011545737251",27.23,27.30,0,319.81,345.96,9.6,7.3,0.049,1367837.0,1367837.0,7122,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632221,643275.00
07/08/2019 20:30,2,0.336,ACTIVE,214.19,336.34,60.043,1562632204,"201051344001145","174011545737251",27.25,24.30,0,321.61,346.26,9.3,7.1,0.044,1369113.5,1369113.5,7142,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632222,643276.00
07/08/2019 20:30,2,0.348,ACTIVE,213.96,336.04,60.038,1562632204,"201051344000438","174011545737251",27.81,25.30,0,321.31,346.26,9.9,7.6,0.049,1362576.3,1362576.3,7122,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632223,643277.00
07/08/2019 20:30,2,0.381,ACTIVE,213.51,334.84,60.028,1562632204,"201051344001135","174011545737251",27.67,25.50,0,320.41,345.96,10.7,8.4,0.053,1349903.5,1349903.5,7119,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632224,643278.00
07/08/2019 20:30,2,0.379,ACTIVE,213.96,335.14,60.022,1562632204,"201051344000983","174011545737251",27.29,27.30,0,318.61,344.45,10.5,8.2,0.057,1365959.8,1365959.8,7120,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632225,643279.00
07/08/2019 20:30,2,0.354,ACTIVE,213.96,335.44,59.996,1562632204,"201051344001203","174011545737251",27.39,25.30,0,320.71,347.16,9.8,7.6,0.049,1357877.2,1357877.2,7134,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632226,643280.00
07/08/2019 20:30,2,0.338,ACTIVE,213.74,335.14,60.038,1562632204,"201051344001230","174011545737251",27.35,24.30,0,318.61,345.36,9.4,7.1,0.040,1352790.9,1352790.9,7149,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632227,643281.00
07/08/2019 20:30,2,0.371,ACTIVE,213.29,334.84,60.028,1562632204,"201051344000646","174011545737251",26.56,25.30,0,319.51,346.26,10.0,7.7,0.044,1346696.8,1346696.8,7135,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632228,643282.00
07/08/2019 20:30,2,0.359,ACTIVE,213.96,334.84,60.038,1562632204,"201051344000867","174011545737251",27.00,27.50,0,319.81,344.76,9.9,7.6,0.049,1343181.1,1343181.1,7122,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632229,643283.00
07/08/2019 20:30,2,0.352,ACTIVE,214.19,336.94,60.033,1562632204,"201051344000633","174011545737251",27.15,26.30,0,318.91,346.56,9.7,7.4,0.053,1340184.2,1340184.2,7132,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632230,643284.00
07/08/2019 20:30,2,0.365,ACTIVE,213.51,335.14,60.043,1562632204,"201051344000955","174011545737251",27.59,25.50,0,319.81,346.26,10.2,8.0,0.049,1367355.0,1367355.0,7132,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632230,643285.00
07/08/2019 20:30,2,0.355,ACTIVE,213.96,335.44,60.049,1562632204,"201051344000648","174011545737251",26.58,26.00,0,319.21,345.36,9.6,7.4,0.049,1354123.5,1354123.5,7115,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632231,643286.00
07/08/2019 20:30,2,0.332,ACTIVE,213.96,335.44,60.028,1562632204,"201051344000645","174011545737251",26.84,27.50,0,319.21,345.66,9.1,6.8,0.049,1359670.1,1359670.1,7119,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632232,643287.00
07/08/2019 20:30,2,0.357,ACTIVE,213.74,335.74,60.043,1562632204,"201051344000569","174011545737251",26.76,27.80,0,320.11,344.76,9.7,7.4,0.053,1376579.7,1376579.7,7121,0,0,0,L,1122011218,1,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632233,643288.00
07/08/2019 20:30,2,0.395,ACTIVE,213.96,338.74,60.028,1562632204,"179051228000119","174011545737251",27.14,31.00,0,322.51,348.96,10.9,8.6,0.044,162829.5,162829.5,7184,0,0,0,L,46974696,1,121.78,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562632234,643289.00
07/08/2019 20:45,2,0.340,ACTIVE,213.74,334.24,60.022,1562633104,"201051344000579","174011545737251",27.29,25.30,0,328.82,341.45,9.4,7.2,0.035,1377807.9,1377807.9,7129,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633105,643290.00
07/08/2019 20:45,2,0.312,ACTIVE,213.74,334.54,60.028,1562633104,"201051344001025","174011545737251",27.23,24.50,0,328.82,342.05,8.7,6.4,0.035,1362417.0,1362417.0,7123,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633106,643291.00
07/08/2019 20:45,2,0.305,ACTIVE,213.96,335.44,60.033,1562633104,"201051344001093","174011545737251",27.35,24.80,0,329.73,341.75,8.4,6.2,0.031,1344620.7,1344620.7,7140,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633107,643292.00
07/08/2019 20:45,2,0.307,ACTIVE,213.74,334.54,60.059,1562633104,"201051344000458","174011545737251",26.60,26.80,0,329.13,341.15,8.3,6.1,0.035,1358825.2,1358825.2,7115,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633108,643293.00
07/08/2019 20:45,2,0.322,ACTIVE,213.74,334.24,60.017,1562633104,"201051344000890","174011545737251",27.19,24.50,0,328.82,340.85,8.9,6.7,0.040,1359824.6,1359824.6,7127,0,0,0,L,1122011218,1,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633109,643294.00
07/08/2019 20:45,2,0.277,ACTIVE,213.51,335.74,60.033,1562633104,"201051344000988","174011545737251",17.91,25.80,0,328.52,342.05,5.0,2.9,0.013,1035772.4,1035772.4,7125,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633110,643295.00
07/08/2019 20:45,2,0.297,ACTIVE,214.19,335.44,60.033,1562633104,"201051344000582","174011545737251",26.30,24.80,0,329.43,342.35,8.0,5.7,0.040,1337265.2,1337265.2,7119,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633111,643296.00
07/08/2019 20:45,2,0.307,ACTIVE,213.51,334.84,60.043,1562633104,"201051344000868","174011545737251",27.23,25.50,0,329.13,341.15,8.5,6.2,0.035,1345211.4,1345211.4,7117,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633112,643297.00
07/08/2019 20:45,2,0.285,ACTIVE,214.19,336.04,60.033,1562633104,"201051344000576","174011545737251",26.58,26.50,0,330.03,342.65,7.7,5.5,0.035,1361715.9,1361715.9,7137,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633113,643298.00
07/08/2019 20:45,2,0.301,ACTIVE,213.74,335.14,60.038,1562633104,"201051344001158","174011545737251",26.46,25.30,0,328.52,341.45,8.1,5.9,0.040,1339042.6,1339042.6,7120,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633114,643299.00
07/08/2019 20:45,2,0.291,ACTIVE,213.96,335.14,60.043,1562633104,"201051344000917","174011545737251",27.41,25.50,0,328.22,341.45,8.1,5.9,0.035,1354280.8,1354280.8,7136,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633115,643300.00
07/08/2019 20:45,2,0.336,ACTIVE,214.19,335.44,60.049,1562633104,"201051344000417","174011545737251",17.87,24.50,0,329.43,339.65,6.1,4.0,0.022,1073204.5,1073204.5,7141,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633116,643301.00
07/08/2019 20:45,2,0.273,ACTIVE,214.19,336.04,60.017,1562633104,"201051344000685","174011545737251",27.25,24.30,0,329.43,342.95,7.6,5.4,0.040,1360444.3,1360444.3,7127,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633117,643302.00
07/08/2019 20:45,2,0.291,ACTIVE,213.96,335.44,60.065,1562633104,"201051344000651","174011545737251",26.80,24.80,0,330.33,342.05,7.9,5.7,0.031,1354516.9,1354516.9,7126,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633118,643303.00
07/08/2019 20:45,2,0.303,ACTIVE,213.51,334.84,60.028,1562633104,"201051344000594","174011545737251",27.43,25.30,0,327.32,342.05,8.4,6.2,0.035,1364922.8,1364922.8,7126,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633119,643304.00
07/08/2019 20:45,2,0.303,ACTIVE,213.74,335.14,60.028,1562633104,"201051344000469","174011545737251",26.66,25.50,0,327.62,342.05,8.2,6.0,0.044,1344955.7,1344955.7,7130,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633120,643305.00
07/08/2019 20:45,2,0.346,ACTIVE,214.19,336.34,60.038,1562633104,"201051344000585","174011545737251",27.25,24.80,0,329.43,342.05,9.6,7.3,0.040,1369573.1,1369573.1,7120,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633121,643306.00
07/08/2019 20:45,2,0.297,ACTIVE,214.41,336.34,60.033,1562633104,"201051344000853","174011545737251",26.88,26.50,0,330.33,343.25,8.1,5.9,0.035,1367838.8,1367838.8,7123,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633122,643307.00
07/08/2019 20:45,2,0.293,ACTIVE,214.19,335.74,60.033,1562633104,"201051344001145","174011545737251",26.72,23.80,0,330.33,342.65,8.0,5.7,0.035,1369115.3,1369115.3,7143,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633123,643308.00
07/08/2019 20:45,2,0.301,ACTIVE,213.96,335.14,60.028,1562633104,"201051344000438","174011545737251",27.59,24.50,0,330.03,341.75,8.4,6.2,0.040,1362578.2,1362578.2,7123,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633124,643309.00
07/08/2019 20:45,2,0.332,ACTIVE,213.51,333.93,60.022,1562633104,"201051344001135","174011545737251",27.14,24.80,0,328.52,342.05,9.2,6.9,0.040,1349905.6,1349905.6,7120,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633125,643310.00
07/08/2019 20:45,2,0.314,ACTIVE,213.74,334.54,60.028,1562633104,"201051344000983","174011545737251",27.77,26.50,0,328.52,341.45,8.9,6.7,0.040,1365961.8,1365961.8,7121,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633126,643311.00
07/08/2019 20:45,2,0.311,ACTIVE,213.96,334.84,60.033,1562633104,"201051344001203","174011545737251",26.86,24.80,0,330.33,341.75,8.4,6.2,0.040,1357879.1,1357879.1,7135,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633127,643312.00
07/08/2019 20:45,2,0.297,ACTIVE,213.74,334.24,60.028,1562633104,"201051344001230","174011545737251",26.92,24.00,0,328.22,340.55,8.1,5.9,0.031,1352792.7,1352792.7,7150,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633128,643313.00
07/08/2019 20:45,2,0.312,ACTIVE,213.29,333.93,60.043,1562633104,"201051344000646","174011545737251",27.08,24.50,0,328.52,341.45,8.6,6.4,0.035,1346698.8,1346698.8,7136,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633129,643314.00
07/08/2019 20:45,2,0.311,ACTIVE,213.96,334.24,60.033,1562633104,"201051344000867","174011545737251",26.58,26.80,0,328.82,341.15,8.4,6.2,0.035,1343183.0,1343183.0,7123,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633130,643315.00
07/08/2019 20:45,2,0.299,ACTIVE,214.19,336.64,60.001,1562633104,"201051344000633","174011545737251",27.02,25.80,0,328.52,343.55,8.2,6.0,0.040,1340186.0,1340186.0,7133,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633131,643316.00
07/08/2019 20:45,2,0.316,ACTIVE,213.51,334.54,60.022,1562633104,"201051344000955","174011545737251",27.10,25.00,0,328.22,341.15,8.8,6.5,0.035,1367356.9,1367356.9,7133,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633131,643317.00
07/08/2019 20:45,2,0.291,ACTIVE,213.96,335.14,60.028,1562633104,"201051344000648","174011545737251",27.37,25.80,0,329.13,342.05,8.1,5.9,0.035,1354125.4,1354125.4,7116,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633132,643318.00
07/08/2019 20:45,2,0.279,ACTIVE,214.19,335.74,60.033,1562633104,"201051344000645","174011545737251",26.48,27.00,0,329.73,342.05,7.5,5.3,0.035,1359671.7,1359671.7,7120,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633133,643319.00
07/08/2019 20:45,2,0.307,ACTIVE,213.74,334.54,60.028,1562633104,"201051344000569","174011545737251",26.36,26.80,0,328.82,340.85,8.2,6.0,0.035,1376581.5,1376581.5,7122,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633134,643320.00
07/08/2019 20:45,2,0.342,ACTIVE,213.74,337.84,60.043,1562633104,"179051228000119","174011545737251",26.94,30.00,0,329.73,345.06,9.4,7.1,0.031,162831.6,162831.6,7185,0,0,0,L,46974696,1,122.01,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562633135,643321.00
07/08/2019 21:00,2,0.322,ACTIVE,213.51,334.24,60.006,1562634004,"201051344000579","174011545737251",27.15,24.50,0,329.43,340.25,8.9,6.6,0.035,1377809.5,1377809.5,7130,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634005,643322.00
07/08/2019 21:00,2,0.293,ACTIVE,213.74,334.24,60.043,1562634004,"201051344001025","174011545737251",27.37,24.00,0,328.52,340.25,8.2,6.0,0.031,1362418.4,1362418.4,7124,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634006,643323.00
07/08/2019 21:00,2,0.293,ACTIVE,213.74,335.44,60.033,1562634004,"201051344001093","174011545737251",27.04,24.30,0,328.82,340.55,8.1,5.9,0.031,1344622.1,1344622.1,7141,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634007,643324.00
07/08/2019 21:00,2,0.277,ACTIVE,213.51,333.33,60.038,1562634004,"201051344000458","174011545737251",27.15,26.00,0,327.92,340.55,7.7,5.5,0.031,1358826.5,1358826.5,7116,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634008,643325.00
07/08/2019 21:00,2,0.309,ACTIVE,213.74,334.54,60.043,1562634004,"201051344000890","174011545737251",27.06,24.30,0,329.13,340.85,8.5,6.2,0.035,1359826.1,1359826.1,7128,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634009,643326.00
07/08/2019 21:00,2,0.258,ACTIVE,213.51,335.14,60.043,1562634004,"201051344000988","174011545737251",17.93,25.00,0,328.22,341.15,4.7,2.6,0.018,1035773.0,1035773.0,7126,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634009,643327.00
07/08/2019 21:00,2,0.275,ACTIVE,214.19,334.54,60.070,1562634004,"201051344000582","174011545737251",26.96,24.30,0,329.13,341.75,7.5,5.4,0.031,1337266.5,1337266.5,7120,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634010,643328.00
07/08/2019 21:00,2,0.293,ACTIVE,213.29,334.24,60.049,1562634004,"201051344000868","174011545737251",26.78,24.80,0,328.22,340.25,8.0,5.8,0.035,1345212.8,1345212.8,7118,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634011,643329.00
07/08/2019 21:00,2,0.271,ACTIVE,213.96,335.14,60.054,1562634004,"201051344000576","174011545737251",26.62,25.80,0,329.43,341.75,7.3,5.1,0.035,1361717.1,1361717.1,7138,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634012,643330.00
07/08/2019 21:00,2,0.285,ACTIVE,213.51,334.24,60.006,1562634004,"201051344001158","174011545737251",26.34,24.50,0,327.62,341.45,7.7,5.5,0.040,1339043.9,1339043.9,7121,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634013,643331.00
07/08/2019 21:00,2,0.283,ACTIVE,213.74,335.74,60.017,1562634004,"201051344000917","174011545737251",27.10,25.00,0,328.82,340.55,7.8,5.6,0.031,1354282.2,1354282.2,7137,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634014,643332.00
07/08/2019 21:00,2,0.318,ACTIVE,213.74,334.54,60.043,1562634004,"201051344000417","174011545737251",17.87,24.00,0,328.82,339.04,5.8,3.6,0.013,1073205.3,1073205.3,7142,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634015,643333.00
07/08/2019 21:00,2,0.266,ACTIVE,213.96,335.74,60.043,1562634004,"201051344000685","174011545737251",26.34,23.80,0,329.73,341.15,7.1,4.9,0.035,1360445.5,1360445.5,7128,0,0,0,L,1122011218,1,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634016,643334.00
07/08/2019 21:00,2,0.281,ACTIVE,213.74,335.44,60.038,1562634004,"201051344000651","174011545737251",26.48,24.30,0,330.03,340.85,7.6,5.4,0.035,1354518.2,1354518.2,7127,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634017,643335.00
07/08/2019 21:00,2,0.289,ACTIVE,213.29,334.54,60.038,1562634004,"201051344000594","174011545737251",27.08,24.80,0,327.62,340.25,8.0,5.8,0.035,1364924.1,1364924.1,7127,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634018,643336.00
07/08/2019 21:00,2,0.293,ACTIVE,213.51,334.54,60.049,1562634004,"201051344000469","174011545737251",26.52,24.50,0,327.02,340.25,7.9,5.7,0.035,1344957.0,1344957.0,7131,0,0,0,L,1122011218,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634019,643337.00
07/08/2019 21:00,2,0.328,ACTIVE,213.96,335.74,60.070,1562634004,"201051344000585","174011545737251",27.35,24.30,0,329.13,340.55,9.1,6.8,0.031,1369574.8,1369574.8,7121,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634020,643338.00
07/08/2019 21:00,2,0.285,ACTIVE,214.19,335.74,60.043,1562634004,"201051344000853","174011545737251",26.96,25.50,0,330.03,342.05,7.8,5.6,0.035,1367840.1,1367840.1,7124,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634021,643339.00
07/08/2019 21:00,2,0.273,ACTIVE,214.19,335.44,60.033,1562634004,"201051344001145","174011545737251",27.41,23.50,0,329.73,340.55,7.6,5.4,0.031,1369116.6,1369116.6,7144,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634021,643340.00
07/08/2019 21:00,2,0.285,ACTIVE,213.96,334.84,60.043,1562634004,"201051344000438","174011545737251",27.53,24.00,0,329.73,341.45,8.0,5.8,0.035,1362579.6,1362579.6,7124,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634022,643341.00
07/08/2019 21:00,2,0.311,ACTIVE,213.51,333.63,60.028,1562634004,"201051344001135","174011545737251",27.45,24.30,0,329.13,340.55,8.7,6.5,0.031,1349907.1,1349907.1,7121,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634023,643342.00
07/08/2019 21:00,2,0.309,ACTIVE,213.51,333.63,60.033,1562634004,"201051344000983","174011545737251",27.25,25.80,0,328.82,340.55,8.5,6.3,0.040,1365963.3,1365963.3,7122,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634024,643343.00
07/08/2019 21:00,2,0.293,ACTIVE,213.96,334.54,60.038,1562634004,"201051344001203","174011545737251",27.10,24.30,0,329.73,341.75,8.1,5.9,0.035,1357880.5,1357880.5,7136,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634025,643344.00
07/08/2019 21:00,2,0.285,ACTIVE,213.74,333.93,60.038,1562634004,"201051344001230","174011545737251",27.27,23.50,0,328.22,339.65,7.9,5.7,0.022,1352794.0,1352794.0,7151,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634026,643345.00
07/08/2019 21:00,2,0.297,ACTIVE,213.29,334.54,60.043,1562634004,"201051344000646","174011545737251",27.15,24.00,0,328.22,340.55,8.2,6.0,0.035,1346700.2,1346700.2,7137,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634027,643346.00
07/08/2019 21:00,2,0.285,ACTIVE,213.74,334.24,60.028,1562634004,"201051344000867","174011545737251",27.29,26.00,0,328.52,340.85,7.9,5.7,0.031,1343184.3,1343184.3,7124,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634028,643347.00
07/08/2019 21:00,2,0.279,ACTIVE,214.19,336.64,60.038,1562634004,"201051344000633","174011545737251",27.63,25.00,0,329.43,342.05,7.9,5.7,0.027,1340187.4,1340187.4,7134,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634029,643348.00
07/08/2019 21:00,2,0.301,ACTIVE,213.51,334.24,60.049,1562634004,"201051344000955","174011545737251",27.55,24.30,0,328.22,339.65,8.4,6.2,0.035,1367358.4,1367358.4,7134,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634030,643349.00
07/08/2019 21:00,2,0.279,ACTIVE,213.74,333.93,60.043,1562634004,"201051344000648","174011545737251",27.49,25.00,0,329.13,340.55,7.8,5.6,0.027,1354126.7,1354126.7,7117,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634031,643350.00
07/08/2019 21:00,2,0.268,ACTIVE,213.96,334.84,60.038,1562634004,"201051344000645","174011545737251",26.42,26.50,0,330.03,340.55,7.2,5.0,0.035,1359672.9,1359672.9,7121,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634032,643351.00
07/08/2019 21:00,2,0.287,ACTIVE,213.74,334.54,60.043,1562634004,"201051344000569","174011545737251",27.00,26.00,0,328.22,340.85,7.9,5.7,0.040,1376582.9,1376582.9,7123,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634033,643352.00
07/08/2019 21:00,2,0.336,ACTIVE,213.74,337.54,60.043,1562634004,"179051228000119","174011545737251",26.32,29.00,0,329.73,344.45,9.0,6.8,0.031,162833.2,162833.2,7186,0,0,0,L,46974696,1,121.78,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634034,643353.00
07/08/2019 21:15,2,0.230,ACTIVE,213.51,333.33,59.985,1562634904,"201051344000579","174011545737251",26.70,24.00,0,329.43,339.95,6.3,4.1,0.000,1377810.8,1377810.8,7131,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634906,643354.00
