ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 21:15,2,0.201,ACTIVE,213.96,334.24,59.990,1562634904,"201051344001025","174011545737251",26.26,23.50,0,328.52,340.25,5.3,3.2,0.009,1362419.5,1362419.5,7125,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634907,643355.00
07/08/2019 21:15,2,0.213,ACTIVE,214.19,334.54,59.996,1562634904,"201051344001093","174011545737251",25.74,24.00,0,328.82,339.65,5.5,3.4,0.013,1344623.2,1344623.2,7142,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634907,643356.00
07/08/2019 21:15,2,0.193,ACTIVE,213.51,333.33,59.996,1562634904,"201051344000458","174011545737251",26.00,25.30,0,328.52,338.74,5.1,3.0,0.004,1358827.6,1358827.6,7117,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634908,643357.00
07/08/2019 21:15,2,0.217,ACTIVE,213.96,334.24,60.001,1562634904,"201051344000890","174011545737251",26.14,23.80,0,328.22,339.65,5.8,3.6,0.009,1359827.3,1359827.3,7129,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634909,643358.00
07/08/2019 21:15,2,0.150,ACTIVE,213.51,331.83,59.980,1562634904,"201051344000988","174011545737251",17.99,24.00,0,326.72,340.85,2.8,0.8,0.000,1035773.4,1035773.4,7127,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634910,643359.00
07/08/2019 21:15,2,0.191,ACTIVE,214.41,335.44,60.001,1562634904,"201051344000582","174011545737251",26.00,23.80,0,329.43,339.65,5.1,3.0,0.004,1337267.5,1337267.5,7121,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634911,643360.00
07/08/2019 21:15,2,0.205,ACTIVE,213.51,333.63,59.996,1562634904,"201051344000868","174011545737251",25.66,24.30,0,328.52,339.65,5.3,3.2,0.004,1345213.9,1345213.9,7119,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634912,643361.00
07/08/2019 21:15,2,0.188,ACTIVE,213.96,334.84,59.990,1562634904,"201051344000576","174011545737251",25.31,25.00,0,328.82,339.95,4.8,2.7,0.009,1361718.1,1361718.1,7139,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634913,643362.00
07/08/2019 21:15,2,0.189,ACTIVE,213.51,333.63,60.022,1562634904,"201051344001158","174011545737251",25.56,23.80,0,327.32,340.55,4.9,2.8,0.009,1339044.9,1339044.9,7122,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634914,643363.00
07/08/2019 21:15,2,0.207,ACTIVE,214.19,335.14,59.996,1562634904,"201051344000917","174011545737251",25.33,24.30,0,327.62,340.55,5.3,3.2,0.009,1354283.2,1354283.2,7138,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634915,643364.00
07/08/2019 21:15,2,0.209,ACTIVE,213.96,324.62,60.001,1562634904,"201051344000417","174011545737251",17.89,23.50,0,317.10,338.44,3.8,1.7,0.000,1073206.0,1073206.0,7143,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634916,643365.00
07/08/2019 21:15,2,0.176,ACTIVE,214.19,335.14,59.990,1562634904,"201051344000685","174011545737251",25.84,23.30,0,329.43,341.45,4.7,2.6,0.009,1360446.4,1360446.4,7129,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634917,643366.00
07/08/2019 21:15,2,0.191,ACTIVE,213.96,334.84,59.990,1562634904,"201051344000651","174011545737251",26.02,23.50,0,330.03,340.55,5.0,2.9,0.009,1354519.2,1354519.2,7128,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634918,643367.00
07/08/2019 21:15,2,0.203,ACTIVE,213.51,333.33,59.996,1562634904,"201051344000594","174011545737251",26.08,24.30,0,327.02,339.65,5.4,3.3,0.004,1364925.2,1364925.2,7128,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634919,643368.00
07/08/2019 21:15,2,0.205,ACTIVE,213.51,333.93,59.985,1562634904,"201051344000469","174011545737251",26.44,23.80,0,327.62,339.34,5.5,3.4,0.004,1344958.1,1344958.1,7132,0,0,0,L,1122011218,1,121.10,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634920,643369.00
07/08/2019 21:15,2,0.230,ACTIVE,214.19,335.44,59.980,1562634904,"201051344000585","174011545737251",26.54,23.80,0,329.43,340.25,6.2,4.1,0.004,1369576.1,1369576.1,7122,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634921,643370.00
07/08/2019 21:15,2,0.191,ACTIVE,214.19,335.14,59.985,1562634904,"201051344000853","174011545737251",25.50,24.50,0,330.03,341.45,5.0,2.9,0.009,1367841.1,1367841.1,7125,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634922,643371.00
07/08/2019 21:15,2,0.189,ACTIVE,214.19,335.44,59.990,1562634904,"201051344001145","174011545737251",26.10,23.00,0,330.63,340.25,5.0,2.9,0.009,1369117.6,1369117.6,7145,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634923,643372.00
07/08/2019 21:15,2,0.199,ACTIVE,214.19,334.24,59.985,1562634904,"201051344000438","174011545737251",26.52,23.50,0,329.73,340.25,5.3,3.2,0.009,1362580.7,1362580.7,7125,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634924,643373.00
07/08/2019 21:15,2,0.221,ACTIVE,213.74,333.03,59.980,1562634904,"201051344001135","174011545737251",26.42,23.50,0,327.92,339.04,5.9,3.8,0.009,1349908.3,1349908.3,7122,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634924,643374.00
07/08/2019 21:15,2,0.221,ACTIVE,213.51,333.33,59.980,1562634904,"201051344000983","174011545737251",26.24,24.80,0,327.92,339.04,5.9,3.8,0.009,1365964.6,1365964.6,7123,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634925,643375.00
07/08/2019 21:15,2,0.209,ACTIVE,213.96,333.93,59.990,1562634904,"201051344001203","174011545737251",25.78,23.80,0,329.43,341.45,5.5,3.4,0.004,1357881.6,1357881.6,7137,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634926,643376.00
07/08/2019 21:15,2,0.213,ACTIVE,213.96,333.93,59.985,1562634904,"201051344001230","174011545737251",24.25,23.30,0,327.32,339.65,5.2,3.1,0.004,1352795.1,1352795.1,7152,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634927,643377.00
07/08/2019 21:15,2,0.197,ACTIVE,213.51,333.93,59.964,1562634904,"201051344000646","174011545737251",27.10,23.50,0,327.92,340.25,5.5,3.3,0.009,1346701.3,1346701.3,7138,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634928,643378.00
07/08/2019 21:15,2,0.199,ACTIVE,213.74,332.73,60.006,1562634904,"201051344000867","174011545737251",26.28,25.30,0,328.82,339.34,5.3,3.2,0.004,1343185.4,1343185.4,7125,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634929,643379.00
07/08/2019 21:15,2,0.201,ACTIVE,213.96,335.44,59.985,1562634904,"201051344000633","174011545737251",26.04,24.30,0,328.82,341.75,5.3,3.2,0.009,1340188.5,1340188.5,7135,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634930,643380.00
07/08/2019 21:15,2,0.215,ACTIVE,213.51,333.93,59.985,1562634904,"201051344000955","174011545737251",26.44,23.80,0,327.32,339.04,5.8,3.7,0.009,1367359.6,1367359.6,7135,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634931,643381.00
07/08/2019 21:15,2,0.197,ACTIVE,213.74,333.63,59.985,1562634904,"201051344000648","174011545737251",26.04,24.30,0,328.52,339.95,5.2,3.1,0.009,1354127.8,1354127.8,7118,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634932,643382.00
07/08/2019 21:15,2,0.174,ACTIVE,213.74,333.93,60.033,1562634904,"201051344000645","174011545737251",25.60,25.80,0,329.43,340.55,4.5,2.5,0.013,1359673.8,1359673.8,7122,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634933,643383.00
07/08/2019 21:15,2,0.195,ACTIVE,213.51,333.63,59.990,1562634904,"201051344000569","174011545737251",26.24,25.00,0,328.52,339.65,5.2,3.1,0.009,1376584.0,1376584.0,7124,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634934,643384.00
07/08/2019 21:15,2,0.229,ACTIVE,213.74,336.94,59.985,1562634904,"179051228000119","174011545737251",26.70,28.00,0,328.52,343.85,6.2,4.1,0.000,162834.6,162834.6,7187,0,0,0,L,46974696,1,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562634935,643385.00
07/08/2019 21:30,2,0.182,ALERT,213.74,298.47,60.033,1562635804,"201051344000579","174011545737251",23.99,23.00,0,295.76,337.54,4.5,2.4,0.000,1377811.6,1377811.6,7132,0,0,0,L,1122011218,1,121.78,122.68,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635806,643386.00
07/08/2019 21:30,2,0.146,ALERT,213.74,299.07,60.012,1562635804,"201051344001025","174011545737251",24.55,22.80,0,296.36,338.14,3.6,1.6,0.000,1362420.2,1362420.2,7126,0,0,0,L,1122011218,1,122.23,122.46,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635808,643387.00
07/08/2019 21:30,2,0.168,ALERT,213.96,298.17,60.043,1562635804,"201051344001093","174011545737251",22.92,23.30,0,295.76,338.14,3.9,1.8,0.000,1344623.9,1344623.9,7143,0,0,0,L,1122011218,1,122.68,122.23,0002,23,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635810,643388.00
07/08/2019 21:30,2,0.143,ALERT,213.74,297.87,60.043,1562635804,"201051344000458","174011545737251",23.14,24.00,0,295.46,337.24,3.4,1.3,0.000,1358828.1,1358828.1,7118,0,0,0,L,1122011218,1,122.01,122.91,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635812,643389.00
07/08/2019 21:30,2,0.164,ALERT,213.96,304.48,60.006,1562635804,"201051344000890","174011545737251",24.15,23.30,0,296.06,337.54,4.0,2.0,0.000,1359828.0,1359828.0,7130,0,0,0,L,1122011218,1,122.91,121.78,0002,23,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635813,643390.00
07/08/2019 21:30,2,0.098,ALERT,213.74,297.57,60.038,1562635804,"201051344000988","174011545737251",17.93,22.80,0,292.76,333.93,1.8,0.0,0.000,1035773.4,1035773.4,7128,0,0,0,L,1122011218,1,121.55,123.14,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635815,643391.00
07/08/2019 21:30,2,0.143,ALERT,214.41,299.07,60.049,1562635804,"201051344000582","174011545737251",23.16,23.00,0,295.76,337.84,3.4,1.4,0.000,1337268.1,1337268.1,7122,0,0,0,L,1122011218,1,122.68,122.68,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635817,643392.00
07/08/2019 21:30,2,0.156,ALERT,213.74,298.17,60.049,1562635804,"201051344000868","174011545737251",22.98,23.30,0,295.46,337.24,3.7,1.6,0.000,1345214.6,1345214.6,7120,0,0,0,L,1122011218,1,121.78,123.14,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635819,643393.00
07/08/2019 21:30,2,0.145,ALERT,214.19,298.17,60.043,1562635804,"201051344000576","174011545737251",20.08,23.80,0,294.26,338.14,3.0,1.0,0.000,1361718.6,1361718.6,7140,0,0,0,L,1122011218,1,122.01,122.91,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635821,643394.00
07/08/2019 21:30,2,0.152,ALERT,213.74,297.26,59.985,1562635804,"201051344001158","174011545737251",20.69,22.80,0,294.56,336.94,3.2,1.2,0.000,1339045.5,1339045.5,7123,0,0,0,L,1122011218,1,121.55,122.68,0002,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635822,643395.00
07/08/2019 21:30,2,0.148,ALERT,213.96,297.57,60.070,1562635804,"201051344000917","174011545737251",22.80,23.50,0,294.26,338.14,3.5,1.4,0.000,1354283.8,1354283.8,7139,0,0,0,L,1122011218,1,122.46,122.46,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635824,643396.00
07/08/2019 21:30,2,0.146,ALERT,214.19,297.26,59.990,1562635804,"201051344000417","174011545737251",18.01,22.50,0,294.86,333.93,2.7,0.7,0.000,1073206.3,1073206.3,7144,0,0,0,L,1122011218,1,122.46,122.23,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635826,643397.00
07/08/2019 21:30,2,0.135,ALERT,214.19,297.87,60.033,1562635804,"201051344000685","174011545737251",20.79,22.50,0,295.16,338.14,2.9,0.9,0.000,1360446.8,1360446.8,7130,0,0,0,L,1122011218,1,123.36,122.01,0002,20,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635828,643398.00
07/08/2019 21:30,2,0.156,ALERT,214.19,297.57,60.028,1562635804,"201051344000651","174011545737251",20.95,22.50,0,295.16,337.84,3.4,1.3,0.000,1354519.7,1354519.7,7129,0,0,0,L,1122011218,1,123.14,122.01,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635830,643399.00
07/08/2019 21:30,2,0.146,ALERT,213.74,298.47,60.033,1562635804,"201051344000594","174011545737251",23.89,23.30,0,294.56,337.54,3.5,1.5,0.000,1364925.8,1364925.8,7129,0,0,0,L,1122011218,1,121.78,122.68,0002,21,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635832,643400.00
07/08/2019 21:30,2,0.168,ALERT,213.96,297.26,60.033,1562635804,"201051344000469","174011545737251",20.69,22.50,0,293.66,337.84,3.5,1.5,0.000,1344958.8,1344958.8,7133,0,0,0,L,1122011218,1,121.33,123.36,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635834,643401.00
07/08/2019 21:30,2,0.182,ALERT,214.19,298.77,60.022,1562635804,"201051344000585","174011545737251",23.54,23.00,0,295.16,338.74,4.3,2.3,0.000,1369576.9,1369576.9,7123,0,0,0,L,1122011218,1,122.23,122.68,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635836,643402.00
07/08/2019 21:30,2,0.137,ALERT,214.41,297.57,60.022,1562635804,"201051344000853","174011545737251",22.62,23.30,0,295.16,338.44,3.2,1.1,0.000,1367841.7,1367841.7,7126,0,0,0,L,1122011218,1,122.46,123.14,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635837,643403.00
07/08/2019 21:30,2,0.143,ALERT,214.19,298.47,60.033,1562635804,"201051344001145","174011545737251",23.30,22.30,0,296.06,338.14,3.4,1.3,0.000,1369118.2,1369118.2,7146,0,0,0,L,1122011218,1,122.68,122.23,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635839,643404.00
07/08/2019 21:30,2,0.146,ALERT,213.96,297.87,60.038,1562635804,"201051344000438","174011545737251",23.66,22.80,0,295.76,338.44,3.5,1.5,0.000,1362581.3,1362581.3,7126,0,0,0,L,1122011218,1,122.91,122.23,0002,22,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635841,643405.00
07/08/2019 21:30,2,0.172,ALERT,213.51,298.47,60.033,1562635804,"201051344001135","174011545737251",23.85,23.00,0,295.76,336.94,4.2,2.1,0.000,1349909.1,1349909.1,7123,0,0,0,L,1122011218,1,122.46,122.01,0002,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635843,643406.00
07/08/2019 21:30,2,0.168,ALERT,213.96,297.87,60.033,1562635804,"201051344000983","174011545737251",23.32,23.50,0,295.46,337.24,4.0,1.9,0.000,1365965.3,1365965.3,7124,0,0,0,L,1122011218,1,121.78,122.91,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635845,643407.00
07/08/2019 21:30,2,0.170,ALERT,213.96,297.87,60.038,1562635804,"201051344001203","174011545737251",20.56,23.00,0,295.76,338.74,3.6,1.5,0.000,1357882.2,1357882.2,7138,0,0,0,L,1122011218,1,123.14,122.01,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635847,643408.00
07/08/2019 21:30,2,0.156,ALERT,213.74,297.87,60.038,1562635804,"201051344001230","174011545737251",21.73,22.50,0,296.06,336.94,3.5,1.4,0.000,1352795.7,1352795.7,7153,0,0,0,L,1122011218,1,122.68,122.01,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635848,643409.00
07/08/2019 21:30,2,0.166,ALERT,213.29,297.26,60.054,1562635804,"201051344000646","174011545737251",21.69,22.80,0,294.86,336.94,3.6,1.6,0.000,1346702.0,1346702.0,7139,0,0,0,L,1122011218,1,122.68,122.01,0002,20,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635850,643410.00
07/08/2019 21:30,2,0.148,ALERT,213.96,297.26,60.049,1562635804,"201051344000867","174011545737251",23.62,24.00,0,294.56,337.54,3.6,1.5,0.000,1343186.0,1343186.0,7126,0,0,0,L,1122011218,1,122.23,122.91,0002,22,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635852,643411.00
07/08/2019 21:30,2,0.158,ALERT,214.41,297.26,60.038,1562635804,"201051344000633","174011545737251",21.45,23.00,0,293.06,338.44,3.4,1.4,0.000,1340189.1,1340189.1,7136,0,0,0,L,1122011218,1,122.23,123.36,0002,23,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635854,643412.00
07/08/2019 21:30,2,0.168,ALERT,213.51,297.87,60.070,1562635804,"201051344000955","174011545737251",22.13,22.80,0,295.16,337.54,3.8,1.7,0.000,1367360.3,1367360.3,7136,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635856,643413.00
07/08/2019 21:30,2,0.146,ALERT,214.19,297.26,60.001,1562635804,"201051344000648","174011545737251",23.36,23.30,0,293.96,337.84,3.5,1.5,0.000,1354128.3,1354128.3,7119,0,0,0,L,1122011218,1,121.55,123.36,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635858,643414.00
07/08/2019 21:30,2,0.131,ALERT,214.19,297.57,60.038,1562635804,"201051344000645","174011545737251",22.09,24.50,0,294.56,337.84,2.9,0.9,0.000,1359674.3,1359674.3,7123,0,0,0,L,1122011218,1,122.23,123.14,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635860,643415.00
07/08/2019 21:30,2,0.150,ALERT,213.96,298.17,60.012,1562635804,"201051344000569","174011545737251",22.84,23.80,0,295.76,337.24,3.5,1.5,0.000,1376584.6,1376584.6,7125,0,0,0,L,1122011218,1,121.33,123.14,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635861,643416.00
07/08/2019 21:30,2,0.191,ALERT,213.96,296.96,60.043,1562635804,"179051228000119","174011545737251",23.10,26.30,0,292.46,342.05,4.5,2.4,0.000,162835.4,162835.4,7188,0,0,0,L,46974696,1,121.78,123.59,0000,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562635863,643417.00
07/08/2019 21:45,2,0.094,ALERT,213.74,297.87,60.065,1562636704,"201051344000579","174011545737251",26.02,22.00,0,296.36,299.67,2.5,0.5,0.000,1377811.9,1377811.9,7134,0,0,0,L,1122011218,1,121.55,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1562636706,643418.00
07/08/2019 21:45,2,0.068,ALERT,213.74,296.96,60.033,1562636704,"201051344001025","174011545737251",26.16,21.50,0,295.76,302.68,1.9,0.0,0.000,1362420.3,1362420.3,7128,0,0,0,L,1122011218,1,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1562636708,643419.00
07/08/2019 21:45,2,0.094,ALERT,213.96,297.87,60.028,1562636704,"201051344001093","174011545737251",25.05,22.30,0,296.06,301.77,2.4,0.4,0.000,1344624.1,1344624.1,7145,0,0,0,L,1122011218,1,122.68,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1562636710,643420.00
07/08/2019 21:45,2,0.070,ALERT,213.74,297.57,60.033,1562636704,"201051344000458","174011545737251",25.35,22.80,0,295.76,299.67,1.8,0.0,0.000,1358828.2,1358828.2,7120,0,0,0,L,1122011218,1,121.78,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1562636712,643421.00
07/08/2019 21:45,2,0.096,ALERT,213.74,298.17,60.065,1562636704,"201051344000890","174011545737251",25.90,22.00,0,296.66,304.78,2.5,0.5,0.000,1359828.3,1359828.3,7132,0,0,0,L,1122011218,1,122.91,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1562636713,643422.00
07/08/2019 21:45,2,0.053,ALERT,213.74,297.57,60.038,1562636704,"201051344000988","174011545737251",16.52,21.80,0,293.66,299.07,0.9,0.0,0.000,1035773.4,1035773.4,7130,0,0,0,L,1122011218,1,121.55,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1562636715,643423.00
07/08/2019 21:45,2,0.061,ALERT,213.96,298.17,60.043,1562636704,"201051344000582","174011545737251",25.68,22.00,0,296.96,302.68,1.6,0.0,0.000,1337268.2,1337268.2,7124,0,0,0,L,1122011218,1,122.23,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1562636717,643424.00
07/08/2019 21:45,2,0.078,ALERT,213.74,298.47,60.017,1562636704,"201051344000868","174011545737251",25.25,22.00,0,296.06,299.37,2.0,0.0,0.000,1345214.7,1345214.7,7122,0,0,0,L,1122011218,1,121.78,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1562636719,643425.00
07/08/2019 21:45,2,0.055,ALERT,214.19,297.87,60.038,1562636704,"201051344000576","174011545737251",24.53,22.50,0,295.76,299.07,1.4,0.0,0.000,1361718.6,1361718.6,7142,0,0,0,L,1122011218,1,122.01,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1562636721,643426.00
07/08/2019 21:45,2,0.057,ALERT,213.74,297.26,60.038,1562636704,"201051344001158","174011545737251",25.45,21.50,0,295.16,298.77,1.5,0.0,0.000,1339045.5,1339045.5,7125,0,0,0,L,1122011218,1,121.55,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1562636723,643427.00
07/08/2019 21:45,2,0.068,ALERT,213.96,297.26,60.038,1562636704,"201051344000917","174011545737251",25.11,22.50,0,294.56,301.47,1.8,0.0,0.000,1354283.9,1354283.9,7141,0,0,0,L,1122011218,1,122.46,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1562636725,643428.00
07/08/2019 21:45,2,0.107,ALERT,213.96,296.96,60.038,1562636704,"201051344000417","174011545737251",15.98,21.80,0,295.46,301.77,1.8,0.0,0.000,1073206.4,1073206.4,7146,0,0,0,L,1122011218,1,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1562636726,643429.00
07/08/2019 21:45,2,0.039,ALERT,214.19,297.57,60.033,1562636704,"201051344000685","174011545737251",25.37,21.50,0,295.76,302.68,1.0,0.0,0.000,1360446.9,1360446.9,7132,0,0,0,L,1122011218,1,123.36,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1562636728,643430.00
07/08/2019 21:45,2,0.053,ALERT,213.96,296.66,60.049,1562636704,"201051344000651","174011545737251",25.52,21.50,0,295.76,301.47,1.4,0.0,0.000,1354519.8,1354519.8,7131,0,0,0,L,1122011218,1,122.91,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1562636730,643431.00
07/08/2019 21:45,2,0.072,ALERT,213.51,298.17,60.043,1562636704,"201051344000594","174011545737251",25.98,22.30,0,295.76,299.37,1.9,0.0,0.000,1364926.0,1364926.0,7131,0,0,0,L,1122011218,1,121.55,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1562636732,643432.00
07/08/2019 21:45,2,0.074,ALERT,213.74,297.26,60.059,1562636704,"201051344000469","174011545737251",24.87,21.30,0,294.56,298.47,1.9,0.0,0.000,1344958.9,1344958.9,7135,0,0,0,L,1122011218,1,121.10,123.14,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1562636734,643433.00
07/08/2019 21:45,2,0.094,ALERT,213.96,297.87,60.054,1562636704,"201051344000585","174011545737251",25.76,22.00,0,295.76,301.77,2.5,0.5,0.000,1369577.2,1369577.2,7125,0,0,0,L,1122011218,1,122.23,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1562636736,643434.00
07/08/2019 21:45,2,0.059,ALERT,214.19,297.26,60.038,1562636704,"201051344000853","174011545737251",25.86,22.00,0,295.46,299.07,1.6,0.0,0.000,1367841.7,1367841.7,7128,0,0,0,L,1122011218,1,122.23,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1562636738,643435.00
07/08/2019 21:45,2,0.070,ALERT,213.96,297.87,60.033,1562636704,"201051344001145","174011545737251",25.47,21.30,0,296.66,303.58,1.8,0.0,0.000,1369118.3,1369118.3,7148,0,0,0,L,1122011218,1,122.68,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1562636739,643436.00
07/08/2019 21:45,2,0.072,ALERT,213.74,297.26,60.049,1562636704,"201051344000438","174011545737251",25.49,21.50,0,296.06,302.68,1.9,0.0,0.000,1362581.4,1362581.4,7128,0,0,0,L,1122011218,1,122.68,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1562636741,643437.00
07/08/2019 21:45,2,0.094,ALERT,213.51,297.57,60.038,1562636704,"201051344001135","174011545737251",25.94,21.80,0,296.36,302.68,2.5,0.5,0.000,1349909.4,1349909.4,7125,0,0,0,L,1122011218,1,122.46,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1562636743,643438.00
07/08/2019 21:45,2,0.090,ALERT,213.74,297.57,60.038,1562636704,"201051344000983","174011545737251",25.19,22.30,0,296.06,299.37,2.3,0.3,0.000,1365965.5,1365965.5,7126,0,0,0,L,1122011218,1,121.78,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1562636745,643439.00
07/08/2019 21:45,2,0.072,ALERT,213.74,296.96,60.043,1562636704,"201051344001203","174011545737251",24.95,22.00,0,296.06,303.88,1.9,0.0,0.000,1357882.3,1357882.3,7140,0,0,0,L,1122011218,1,122.91,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1562636747,643440.00
07/08/2019 21:45,2,0.080,ALERT,213.74,297.57,60.043,1562636704,"201051344001230","174011545737251",24.73,21.50,0,296.36,302.68,2.0,0.0,0.000,1352795.8,1352795.8,7155,0,0,0,L,1122011218,1,122.68,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1562636749,643441.00
07/08/2019 21:45,2,0.064,ALERT,213.51,297.26,60.065,1562636704,"201051344000646","174011545737251",24.87,21.50,0,295.46,301.47,1.6,0.0,0.000,1346702.1,1346702.1,7141,0,0,0,L,1122011218,1,122.68,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1562636750,643442.00
07/08/2019 21:45,2,0.076,ALERT,214.19,297.26,60.028,1562636704,"201051344000867","174011545737251",24.49,22.80,0,295.46,299.37,1.9,0.0,0.000,1343186.2,1343186.2,7128,0,0,0,L,1122011218,1,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1562636752,643443.00
07/08/2019 21:45,2,0.061,ALERT,214.41,297.26,60.038,1562636704,"201051344000633","174011545737251",20.85,22.00,0,293.96,298.47,1.5,0.0,0.000,1340189.1,1340189.1,7138,0,0,0,L,1122011218,1,122.23,123.36,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1562636754,643444.00
07/08/2019 21:45,2,0.082,ALERT,213.51,297.87,60.043,1562636704,"201051344000955","174011545737251",25.27,21.80,0,296.06,302.07,2.1,0.1,0.000,1367360.5,1367360.5,7138,0,0,0,L,1122011218,1,122.23,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1562636756,643445.00
07/08/2019 21:45,2,0.072,ALERT,214.19,296.96,60.043,1562636704,"201051344000648","174011545737251",25.35,22.00,0,294.86,299.07,1.9,0.0,0.000,1354128.5,1354128.5,7121,0,0,0,L,1122011218,1,121.55,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1562636758,643446.00
07/08/2019 21:45,2,0.045,ALERT,214.19,297.26,60.043,1562636704,"201051344000645","174011545737251",25.56,23.00,0,295.46,298.77,1.2,0.0,0.000,1359674.3,1359674.3,7125,0,0,0,L,1122011218,1,122.23,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1562636760,643447.00
07/08/2019 21:45,2,0.076,ALERT,213.96,298.17,60.006,1562636704,"201051344000569","174011545737251",25.56,22.30,0,296.06,299.67,2.0,0.0,0.000,1376584.7,1376584.7,7127,0,0,0,L,1122011218,1,121.33,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1562636762,643448.00
07/08/2019 21:45,2,0.000,ALERT,214.19,296.96,60.038,1562636704,"179051228000119","174011545737251",0.00,24.80,0,294.26,298.77,0.0,0.0,0.000,162835.8,162835.8,7190,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562636763,643449.00
07/08/2019 22:00,2,0.000,ALERT,213.06,297.26,60.065,1562637604,"201051344000579","174011545737251",0.00,21.00,0,296.06,299.67,0.0,0.0,0.000,1377811.9,1377811.9,7136,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1562637607,643450.00
07/08/2019 22:00,2,0.000,ALERT,213.51,297.26,60.049,1562637604,"201051344001025","174011545737251",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,1362420.3,1362420.3,7130,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1562637608,643451.00
07/08/2019 22:00,2,0.000,ALERT,213.74,297.57,60.049,1562637604,"201051344001093","174011545737251",0.00,21.30,0,295.76,299.07,0.0,0.0,0.000,1344624.1,1344624.1,7147,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1562637610,643452.00
07/08/2019 22:00,2,0.000,ALERT,213.29,296.96,60.049,1562637604,"201051344000458","174011545737251",0.00,21.80,0,295.76,299.67,0.0,0.0,0.000,1358828.2,1358828.2,7122,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1562637612,643453.00
07/08/2019 22:00,2,0.000,ALERT,213.51,297.57,60.038,1562637604,"201051344000890","174011545737251",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,1359828.3,1359828.3,7134,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1562637614,643454.00
07/08/2019 22:00,2,0.000,ALERT,213.29,296.66,60.049,1562637604,"201051344000988","174011545737251",0.00,21.00,0,293.06,299.07,0.0,0.0,0.000,1035773.4,1035773.4,7132,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1562637616,643455.00
07/08/2019 22:00,2,0.000,ALERT,213.96,298.17,60.070,1562637604,"201051344000582","174011545737251",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,1337268.2,1337268.2,7126,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1562637617,643456.00
07/08/2019 22:00,2,0.000,ALERT,213.29,297.26,60.049,1562637604,"201051344000868","174011545737251",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,1345214.7,1345214.7,7124,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1562637619,643457.00
07/08/2019 22:00,2,0.000,ALERT,213.74,297.26,60.049,1562637604,"201051344000576","174011545737251",0.00,21.30,0,295.46,299.07,0.0,0.0,0.000,1361718.6,1361718.6,7144,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1562637621,643458.00
07/08/2019 22:00,2,0.000,ALERT,213.29,296.36,60.049,1562637604,"201051344001158","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1339045.5,1339045.5,7127,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562637623,643459.00
07/08/2019 22:00,2,0.000,ALERT,213.74,296.66,60.012,1562637604,"201051344000917","174011545737251",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1354283.9,1354283.9,7143,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1562637625,643460.00
07/08/2019 22:00,2,0.000,ALERT,213.74,296.66,60.054,1562637604,"201051344000417","174011545737251",0.00,21.00,0,295.16,298.77,0.0,0.0,0.000,1073206.4,1073206.4,7148,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562637627,643461.00
07/08/2019 22:00,2,0.000,ALERT,213.96,297.26,60.049,1562637604,"201051344000685","174011545737251",0.00,20.70,0,295.16,299.37,0.0,0.0,0.000,1360446.9,1360446.9,7134,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562637628,643462.00
07/08/2019 22:00,2,0.000,ALERT,213.74,296.36,60.070,1562637604,"201051344000651","174011545737251",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,1354519.8,1354519.8,7133,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1562637630,643463.00
07/08/2019 22:00,2,0.000,ALERT,213.06,297.26,60.070,1562637604,"201051344000594","174011545737251",0.00,21.30,0,295.16,299.37,0.0,0.0,0.000,1364926.0,1364926.0,7133,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1562637632,643464.00
07/08/2019 22:00,2,0.000,ALERT,213.51,296.66,60.049,1562637604,"201051344000469","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1344958.9,1344958.9,7137,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1562637634,643465.00
07/08/2019 22:00,2,0.000,ALERT,213.74,296.96,60.059,1562637604,"201051344000585","174011545737251",0.00,21.30,0,294.86,299.07,0.0,0.0,0.000,1369577.2,1369577.2,7127,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1562637636,643466.00
07/08/2019 22:00,2,0.000,ALERT,213.96,296.66,60.054,1562637604,"201051344000853","174011545737251",0.00,20.70,0,295.46,299.37,0.0,0.0,0.000,1367841.7,1367841.7,7130,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562637638,643467.00
07/08/2019 22:00,2,0.000,ALERT,213.74,297.57,60.022,1562637604,"201051344001145","174011545737251",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,1369118.3,1369118.3,7150,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562637640,643468.00
07/08/2019 22:00,2,0.000,ALERT,213.74,296.96,60.059,1562637604,"201051344000438","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1362581.4,1362581.4,7130,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1562637642,643469.00
07/08/2019 22:00,2,0.000,ALERT,213.29,297.26,60.049,1562637604,"201051344001135","174011545737251",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,1349909.4,1349909.4,7127,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562637644,643470.00
07/08/2019 22:00,2,0.000,ALERT,213.29,297.26,60.049,1562637604,"201051344000983","174011545737251",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,1365965.5,1365965.5,7128,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1562637645,643471.00
07/08/2019 22:00,2,0.000,ALERT,213.51,296.96,60.070,1562637604,"201051344001203","174011545737251",0.00,21.30,0,295.16,301.17,0.0,0.0,0.000,1357882.3,1357882.3,7142,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1562637647,643472.00
07/08/2019 22:00,2,0.000,ALERT,213.29,297.26,60.065,1562637604,"201051344001230","174011545737251",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,1352795.8,1352795.8,7157,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1562637649,643473.00
07/08/2019 22:00,2,0.000,ALERT,213.06,296.66,60.059,1562637604,"201051344000646","174011545737251",0.00,20.70,0,294.86,298.77,0.0,0.0,0.000,1346702.1,1346702.1,7143,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1562637651,643474.00
07/08/2019 22:00,2,0.000,ALERT,213.51,296.36,60.059,1562637604,"201051344000867","174011545737251",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,1343186.2,1343186.2,7130,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1562637653,643475.00
07/08/2019 22:00,2,0.000,ALERT,213.96,296.36,60.054,1562637604,"201051344000633","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,1340189.1,1340189.1,7140,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1562637655,643476.00
07/08/2019 22:00,2,0.000,ALERT,213.06,296.96,60.065,1562637604,"201051344000955","174011545737251",0.00,21.00,0,295.46,299.37,0.0,0.0,0.000,1367360.5,1367360.5,7140,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1562637656,643477.00
07/08/2019 22:00,2,0.000,ALERT,213.51,296.06,60.059,1562637604,"201051344000648","174011545737251",0.00,21.00,0,294.86,299.37,0.0,0.0,0.000,1354128.5,1354128.5,7123,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1562637658,643478.00
07/08/2019 22:00,2,0.000,ALERT,213.74,296.66,60.081,1562637604,"201051344000645","174011545737251",0.00,22.00,0,295.46,299.07,0.0,0.0,0.000,1359674.3,1359674.3,7127,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1562637660,643479.00
07/08/2019 22:00,2,0.000,ALERT,213.29,297.26,60.065,1562637604,"201051344000569","174011545737251",0.00,21.30,0,296.06,299.67,0.0,0.0,0.000,1376584.7,1376584.7,7129,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1562637662,643480.00
07/08/2019 22:00,2,0.000,ALERT,213.29,295.76,60.049,1562637604,"179051228000119","174011545737251",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,162835.8,162835.8,7192,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562637664,643481.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.57,60.043,1562638504,"201051344000579","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1377811.9,1377811.9,7138,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638506,643482.00
07/08/2019 22:15,2,0.000,ALERT,213.51,296.96,60.038,1562638504,"201051344001025","174011545737251",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,1362420.3,1362420.3,7132,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638508,643483.00
07/08/2019 22:15,2,0.000,ALERT,213.74,297.57,60.054,1562638504,"201051344001093","174011545737251",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,1344624.1,1344624.1,7149,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638509,643484.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.26,60.043,1562638504,"201051344000458","174011545737251",0.00,21.00,0,294.86,299.07,0.0,0.0,0.000,1358828.2,1358828.2,7124,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638511,643485.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.87,60.043,1562638504,"201051344000890","174011545737251",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,1359828.3,1359828.3,7136,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638513,643486.00
07/08/2019 22:15,2,0.000,ALERT,213.29,296.96,60.075,1562638504,"201051344000988","174011545737251",0.00,20.00,0,292.16,298.47,0.0,0.0,0.000,1035773.4,1035773.4,7134,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638515,643487.00
07/08/2019 22:15,2,0.000,ALERT,213.96,298.47,60.022,1562638504,"201051344000582","174011545737251",0.00,20.00,0,296.06,299.67,0.0,0.0,0.000,1337268.2,1337268.2,7128,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638517,643488.00
07/08/2019 22:15,2,0.000,ALERT,213.29,297.57,60.049,1562638504,"201051344000868","174011545737251",0.00,20.00,0,295.46,299.07,0.0,0.0,0.000,1345214.7,1345214.7,7126,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638518,643489.00
07/08/2019 22:15,2,0.000,ALERT,213.96,297.57,60.054,1562638504,"201051344000576","174011545737251",0.00,20.30,0,294.86,298.77,0.0,0.0,0.000,1361718.6,1361718.6,7146,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638520,643490.00
07/08/2019 22:15,2,0.000,ALERT,213.51,296.96,60.075,1562638504,"201051344001158","174011545737251",0.00,19.80,0,294.26,298.17,0.0,0.0,0.000,1339045.5,1339045.5,7129,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638522,643491.00
07/08/2019 22:15,2,0.000,ALERT,213.74,296.96,60.065,1562638504,"201051344000917","174011545737251",0.00,20.70,0,293.96,298.17,0.0,0.0,0.000,1354283.9,1354283.9,7145,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638524,643492.00
07/08/2019 22:15,2,0.000,ALERT,213.74,296.96,60.054,1562638504,"201051344000417","174011545737251",0.00,20.00,0,294.56,298.17,0.0,0.0,0.000,1073206.4,1073206.4,7150,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638526,643493.00
07/08/2019 22:15,2,0.000,ALERT,213.96,297.57,60.049,1562638504,"201051344000685","174011545737251",0.00,20.00,0,294.86,298.77,0.0,0.0,0.000,1360446.9,1360446.9,7136,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638528,643494.00
07/08/2019 22:15,2,0.000,ALERT,213.51,296.66,60.054,1562638504,"201051344000651","174011545737251",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,1354519.8,1354519.8,7135,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638530,643495.00
07/08/2019 22:15,2,0.000,ALERT,213.29,297.87,60.049,1562638504,"201051344000594","174011545737251",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,1364926.0,1364926.0,7135,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638531,643496.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.26,60.075,1562638504,"201051344000469","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1344958.9,1344958.9,7139,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638533,643497.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.57,60.054,1562638504,"201051344000585","174011545737251",0.00,20.30,0,294.56,298.77,0.0,0.0,0.000,1369577.2,1369577.2,7129,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638535,643498.00
