ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 22:15,2,0.000,ALERT,213.96,297.26,60.054,1562638504,"201051344000853","174011545737251",0.00,19.80,0,294.86,298.47,0.0,0.0,0.000,1367841.7,1367841.7,7132,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638537,643499.00
07/08/2019 22:15,2,0.000,ALERT,213.74,297.87,60.017,1562638504,"201051344001145","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1369118.3,1369118.3,7152,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638539,643500.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.57,60.070,1562638504,"201051344000438","174011545737251",0.00,19.80,0,295.16,298.77,0.0,0.0,0.000,1362581.4,1362581.4,7132,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638541,643501.00
07/08/2019 22:15,2,0.000,ALERT,213.29,297.26,60.049,1562638504,"201051344001135","174011545737251",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,1349909.4,1349909.4,7129,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638543,643502.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.57,60.070,1562638504,"201051344000983","174011545737251",0.00,20.30,0,295.46,298.77,0.0,0.0,0.000,1365965.5,1365965.5,7130,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638545,643503.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.26,60.054,1562638504,"201051344001203","174011545737251",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,1357882.3,1357882.3,7144,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638546,643504.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.87,60.043,1562638504,"201051344001230","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1352795.8,1352795.8,7159,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638548,643505.00
07/08/2019 22:15,2,0.000,ALERT,213.29,297.26,60.033,1562638504,"201051344000646","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1346702.1,1346702.1,7145,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562638550,643506.00
07/08/2019 22:15,2,0.000,ALERT,213.74,297.26,60.038,1562638504,"201051344000867","174011545737251",0.00,21.00,0,294.56,298.77,0.0,0.0,0.000,1343186.2,1343186.2,7132,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638552,643507.00
07/08/2019 22:15,2,0.000,ALERT,213.96,296.66,60.043,1562638504,"201051344000633","174011545737251",0.00,19.80,0,293.06,298.17,0.0,0.0,0.000,1340189.1,1340189.1,7142,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638554,643508.00
07/08/2019 22:15,2,0.000,ALERT,213.06,297.57,60.049,1562638504,"201051344000955","174011545737251",0.00,20.00,0,295.16,298.47,0.0,0.0,0.000,1367360.5,1367360.5,7142,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638555,643509.00
07/08/2019 22:15,2,0.000,ALERT,213.74,296.36,60.028,1562638504,"201051344000648","174011545737251",0.00,19.80,0,294.26,298.47,0.0,0.0,0.000,1354128.5,1354128.5,7125,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638557,643510.00
07/08/2019 22:15,2,0.000,ALERT,213.96,296.96,60.033,1562638504,"201051344000645","174011545737251",0.00,21.00,0,294.56,298.47,0.0,0.0,0.000,1359674.3,1359674.3,7129,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638559,643511.00
07/08/2019 22:15,2,0.000,ALERT,213.51,297.57,60.059,1562638504,"201051344000569","174011545737251",0.00,20.30,0,295.46,299.07,0.0,0.0,0.000,1376584.7,1376584.7,7131,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562638561,643512.00
07/08/2019 22:15,2,0.000,ALERT,213.74,296.66,60.043,1562638504,"179051228000119","174011545737251",0.00,22.30,0,292.76,298.17,0.0,0.0,0.000,162835.8,162835.8,7194,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562638563,643513.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.57,60.049,1562639404,"201051344000579","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1377811.9,1377811.9,7140,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639406,643514.00
07/08/2019 22:30,2,0.000,ALERT,213.29,296.96,60.028,1562639404,"201051344001025","174011545737251",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,1362420.3,1362420.3,7134,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639408,643515.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.57,60.049,1562639404,"201051344001093","174011545737251",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,1344624.1,1344624.1,7151,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639409,643516.00
07/08/2019 22:30,2,0.000,ALERT,213.29,296.96,60.054,1562639404,"201051344000458","174011545737251",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,1358828.2,1358828.2,7126,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639411,643517.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.87,60.049,1562639404,"201051344000890","174011545737251",0.00,19.80,0,296.06,299.97,0.0,0.0,0.000,1359828.3,1359828.3,7138,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639413,643518.00
07/08/2019 22:30,2,0.000,ALERT,213.29,296.96,60.059,1562639404,"201051344000988","174011545737251",0.00,19.50,0,292.16,298.47,0.0,0.0,0.000,1035773.4,1035773.4,7136,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639415,643519.00
07/08/2019 22:30,2,0.000,ALERT,213.96,298.47,60.054,1562639404,"201051344000582","174011545737251",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,1337268.2,1337268.2,7130,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639417,643520.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.57,60.059,1562639404,"201051344000868","174011545737251",0.00,19.80,0,295.16,299.37,0.0,0.0,0.000,1345214.7,1345214.7,7128,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639419,643521.00
07/08/2019 22:30,2,0.000,ALERT,213.96,297.57,60.049,1562639404,"201051344000576","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1361718.6,1361718.6,7148,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562639420,643522.00
07/08/2019 22:30,2,0.000,ALERT,213.51,296.96,60.049,1562639404,"201051344001158","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1339045.5,1339045.5,7131,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639422,643523.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.26,60.070,1562639404,"201051344000917","174011545737251",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,1354283.9,1354283.9,7147,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639424,643524.00
07/08/2019 22:30,2,0.000,ALERT,213.74,297.26,60.075,1562639404,"201051344000417","174011545737251",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,1073206.4,1073206.4,7152,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639426,643525.00
07/08/2019 22:30,2,0.000,ALERT,213.96,297.57,60.043,1562639404,"201051344000685","174011545737251",0.00,19.50,0,295.16,298.77,0.0,0.0,0.000,1360446.9,1360446.9,7138,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562639428,643526.00
07/08/2019 22:30,2,0.000,ALERT,213.74,296.96,60.043,1562639404,"201051344000651","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1354519.8,1354519.8,7137,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562639430,643527.00
07/08/2019 22:30,2,0.000,ALERT,213.29,297.57,60.049,1562639404,"201051344000594","174011545737251",0.00,19.80,0,294.26,299.07,0.0,0.0,0.000,1364926.0,1364926.0,7137,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639431,643528.00
07/08/2019 22:30,2,0.000,ALERT,213.74,296.96,60.059,1562639404,"201051344000469","174011545737251",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,1344958.9,1344958.9,7141,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639433,643529.00
07/08/2019 22:30,2,0.000,ALERT,213.74,297.57,60.028,1562639404,"201051344000585","174011545737251",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,1369577.2,1369577.2,7131,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562639435,643530.00
07/08/2019 22:30,2,0.000,ALERT,213.96,296.96,60.054,1562639404,"201051344000853","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1367841.7,1367841.7,7134,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639437,643531.00
07/08/2019 22:30,2,0.000,ALERT,213.96,298.17,60.049,1562639404,"201051344001145","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1369118.3,1369118.3,7154,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639439,643532.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.26,60.059,1562639404,"201051344000438","174011545737251",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,1362581.4,1362581.4,7134,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639441,643533.00
07/08/2019 22:30,2,0.000,ALERT,213.29,297.26,60.049,1562639404,"201051344001135","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1349909.4,1349909.4,7131,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639442,643534.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.26,60.022,1562639404,"201051344000983","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1365965.5,1365965.5,7132,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639444,643535.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.26,60.070,1562639404,"201051344001203","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1357882.3,1357882.3,7146,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639446,643536.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.87,60.054,1562639404,"201051344001230","174011545737251",0.00,19.50,0,295.76,299.07,0.0,0.0,0.000,1352795.8,1352795.8,7161,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639448,643537.00
07/08/2019 22:30,2,0.000,ALERT,213.29,297.57,60.049,1562639404,"201051344000646","174011545737251",0.00,19.50,0,294.86,298.47,0.0,0.0,0.000,1346702.1,1346702.1,7147,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639450,643538.00
07/08/2019 22:30,2,0.000,ALERT,213.74,296.66,60.054,1562639404,"201051344000867","174011545737251",0.00,20.00,0,294.26,299.07,0.0,0.0,0.000,1343186.2,1343186.2,7134,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639452,643539.00
07/08/2019 22:30,2,0.000,ALERT,213.96,296.36,60.049,1562639404,"201051344000633","174011545737251",0.00,19.50,0,292.76,297.87,0.0,0.0,0.000,1340189.1,1340189.1,7144,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639453,643540.00
07/08/2019 22:30,2,0.000,ALERT,213.06,297.57,60.054,1562639404,"201051344000955","174011545737251",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,1367360.5,1367360.5,7144,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639455,643541.00
07/08/2019 22:30,2,0.000,ALERT,213.74,296.66,60.054,1562639404,"201051344000648","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1354128.5,1354128.5,7127,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562639457,643542.00
07/08/2019 22:30,2,0.000,ALERT,213.96,296.66,60.049,1562639404,"201051344000645","174011545737251",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,1359674.3,1359674.3,7131,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562639459,643543.00
07/08/2019 22:30,2,0.000,ALERT,213.51,297.57,60.054,1562639404,"201051344000569","174011545737251",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,1376584.7,1376584.7,7133,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562639461,643544.00
07/08/2019 22:30,2,0.000,ALERT,213.74,296.66,60.054,1562639404,"179051228000119","174011545737251",0.00,21.80,0,293.06,298.17,0.0,0.0,0.000,162835.8,162835.8,7196,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562639462,643545.00
07/08/2019 22:45,2,0.000,ALERT,212.83,296.96,60.043,1562640303,"201051344000579","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1377811.9,1377811.9,7142,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640306,643546.00
07/08/2019 22:45,2,0.000,ALERT,213.74,296.96,60.043,1562640303,"201051344001025","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1362420.3,1362420.3,7136,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640308,643547.00
07/08/2019 22:45,2,0.000,ALERT,213.96,297.57,60.043,1562640303,"201051344001093","174011545737251",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,1344624.1,1344624.1,7153,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640310,643548.00
07/08/2019 22:45,2,0.000,ALERT,212.83,296.66,60.054,1562640303,"201051344000458","174011545737251",0.00,20.00,0,295.16,299.67,0.0,0.0,0.000,1358828.2,1358828.2,7128,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640311,643549.00
07/08/2019 22:45,2,0.000,ALERT,213.74,298.17,60.043,1562640303,"201051344000890","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1359828.3,1359828.3,7140,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640313,643550.00
07/08/2019 22:45,2,0.000,ALERT,212.83,296.36,60.049,1562640303,"201051344000988","174011545737251",0.00,19.30,0,292.76,298.47,0.0,0.0,0.000,1035773.4,1035773.4,7138,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640315,643551.00
07/08/2019 22:45,2,0.000,ALERT,214.19,298.47,60.043,1562640303,"201051344000582","174011545737251",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,1337268.2,1337268.2,7132,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640317,643552.00
07/08/2019 22:45,2,0.000,ALERT,212.83,296.96,60.054,1562640303,"201051344000868","174011545737251",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,1345214.7,1345214.7,7130,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640319,643553.00
07/08/2019 22:45,2,0.000,ALERT,213.29,296.96,60.043,1562640303,"201051344000576","174011545737251",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,1361718.6,1361718.6,7150,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640321,643554.00
07/08/2019 22:45,2,0.000,ALERT,213.06,296.06,60.054,1562640303,"201051344001158","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1339045.5,1339045.5,7133,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640322,643555.00
07/08/2019 22:45,2,0.000,ALERT,213.96,296.96,60.043,1562640303,"201051344000917","174011545737251",0.00,19.80,0,294.56,298.77,0.0,0.0,0.000,1354283.9,1354283.9,7149,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640324,643556.00
07/08/2019 22:45,2,0.000,ALERT,213.96,296.96,60.049,1562640303,"201051344000417","174011545737251",0.00,19.50,0,295.16,298.47,0.0,0.0,0.000,1073206.4,1073206.4,7154,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640326,643557.00
07/08/2019 22:45,2,0.000,ALERT,213.96,297.57,60.049,1562640303,"201051344000685","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1360446.9,1360446.9,7140,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640328,643558.00
07/08/2019 22:45,2,0.000,ALERT,213.96,296.96,60.043,1562640303,"201051344000651","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1354519.8,1354519.8,7139,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640330,643559.00
07/08/2019 22:45,2,0.000,ALERT,212.83,296.96,60.059,1562640303,"201051344000594","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1364926.0,1364926.0,7139,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562640332,643560.00
07/08/2019 22:45,2,0.000,ALERT,213.06,296.06,60.059,1562640303,"201051344000469","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1344958.9,1344958.9,7143,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640333,643561.00
07/08/2019 22:45,2,0.000,ALERT,213.96,297.57,60.075,1562640303,"201051344000585","174011545737251",0.00,19.50,0,294.86,299.37,0.0,0.0,0.000,1369577.2,1369577.2,7133,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640335,643562.00
07/08/2019 22:45,2,0.000,ALERT,213.51,296.06,60.049,1562640303,"201051344000853","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1367841.7,1367841.7,7136,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562640337,643563.00
07/08/2019 22:45,2,0.000,ALERT,213.96,297.57,60.033,1562640303,"201051344001145","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1369118.3,1369118.3,7156,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562640339,643564.00
07/08/2019 22:45,2,0.000,ALERT,213.74,297.57,60.028,1562640303,"201051344000438","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1362581.4,1362581.4,7136,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640341,643565.00
07/08/2019 22:45,2,0.000,ALERT,213.51,297.57,60.054,1562640303,"201051344001135","174011545737251",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,1349909.4,1349909.4,7133,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640343,643566.00
07/08/2019 22:45,2,0.000,ALERT,213.06,296.66,60.065,1562640303,"201051344000983","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1365965.5,1365965.5,7134,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640344,643567.00
07/08/2019 22:45,2,0.000,ALERT,213.74,297.26,60.054,1562640303,"201051344001203","174011545737251",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,1357882.3,1357882.3,7148,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562640346,643568.00
07/08/2019 22:45,2,0.000,ALERT,213.51,297.87,60.075,1562640303,"201051344001230","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1352795.8,1352795.8,7163,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562640348,643569.00
07/08/2019 22:45,2,0.000,ALERT,213.29,297.26,60.059,1562640303,"201051344000646","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1346702.1,1346702.1,7149,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562640350,643570.00
07/08/2019 22:45,2,0.000,ALERT,213.29,296.36,60.054,1562640303,"201051344000867","174011545737251",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,1343186.2,1343186.2,7136,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640352,643571.00
07/08/2019 22:45,2,0.000,ALERT,213.51,295.76,60.059,1562640303,"201051344000633","174011545737251",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,1340189.1,1340189.1,7146,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640354,643572.00
07/08/2019 22:45,2,0.000,ALERT,213.29,297.57,60.054,1562640303,"201051344000955","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1367360.5,1367360.5,7146,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562640355,643573.00
07/08/2019 22:45,2,0.000,ALERT,213.06,295.76,60.049,1562640303,"201051344000648","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1354128.5,1354128.5,7129,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562640357,643574.00
07/08/2019 22:45,2,0.000,ALERT,213.29,296.36,60.054,1562640303,"201051344000645","174011545737251",0.00,19.80,0,294.86,298.77,0.0,0.0,0.000,1359674.3,1359674.3,7133,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640359,643575.00
07/08/2019 22:45,2,0.000,ALERT,213.06,296.96,60.065,1562640303,"201051344000569","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1376584.7,1376584.7,7135,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562640361,643576.00
07/08/2019 22:45,2,0.000,ALERT,213.06,296.06,60.001,1562640303,"179051228000119","174011545737251",0.00,21.30,0,293.06,298.17,0.0,0.0,0.000,162835.8,162835.8,7198,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562640363,643577.00
07/08/2019 23:00,2,0.000,ALERT,213.06,296.96,60.022,1562641204,"201051344000579","174011545737251",0.00,19.30,0,294.86,298.77,0.0,0.0,0.000,1377811.9,1377811.9,7144,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641206,643578.00
07/08/2019 23:00,2,0.000,ALERT,213.74,296.96,60.033,1562641204,"201051344001025","174011545737251",0.00,18.70,0,295.16,308.09,0.0,0.0,0.000,1362420.3,1362420.3,7138,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641208,643579.00
07/08/2019 23:00,2,0.000,ALERT,213.74,297.57,60.017,1562641204,"201051344001093","174011545737251",0.00,19.50,0,295.16,307.18,0.0,0.0,0.000,1344624.1,1344624.1,7155,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641210,643580.00
07/08/2019 23:00,2,0.000,ALERT,213.06,296.66,60.022,1562641204,"201051344000458","174011545737251",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,1358828.2,1358828.2,7130,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641212,643581.00
07/08/2019 23:00,2,0.000,ALERT,213.74,297.87,60.017,1562641204,"201051344000890","174011545737251",0.00,19.30,0,295.76,308.99,0.0,0.0,0.000,1359828.3,1359828.3,7142,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641214,643582.00
07/08/2019 23:00,2,0.000,ALERT,213.06,296.36,60.022,1562641204,"201051344000988","174011545737251",0.00,19.00,0,291.85,297.87,0.0,0.0,0.000,1035773.4,1035773.4,7140,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641215,643583.00
07/08/2019 23:00,2,0.000,ALERT,214.41,298.47,60.028,1562641204,"201051344000582","174011545737251",0.00,19.00,0,296.36,308.09,0.0,0.0,0.000,1337268.2,1337268.2,7134,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641217,643584.00
07/08/2019 23:00,2,0.000,ALERT,213.06,296.96,60.033,1562641204,"201051344000868","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1345214.7,1345214.7,7132,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641219,643585.00
07/08/2019 23:00,2,0.000,ALERT,213.74,296.96,60.033,1562641204,"201051344000576","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1361718.6,1361718.6,7152,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641221,643586.00
07/08/2019 23:00,2,0.000,ALERT,213.29,296.06,60.033,1562641204,"201051344001158","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1339045.5,1339045.5,7135,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641223,643587.00
07/08/2019 23:00,2,0.000,ALERT,213.96,296.96,60.033,1562641204,"201051344000917","174011545737251",0.00,19.80,0,294.26,306.58,0.0,0.0,0.000,1354283.9,1354283.9,7151,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641224,643588.00
07/08/2019 23:00,2,0.000,ALERT,213.96,296.96,60.054,1562641204,"201051344000417","174011545737251",0.00,19.30,0,294.86,306.88,0.0,0.0,0.000,1073206.4,1073206.4,7156,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641226,643589.00
07/08/2019 23:00,2,0.000,ALERT,214.19,297.57,60.033,1562641204,"201051344000685","174011545737251",0.00,19.00,0,295.46,308.39,0.0,0.0,0.000,1360446.9,1360446.9,7142,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641228,643590.00
07/08/2019 23:00,2,0.000,ALERT,213.96,296.96,60.033,1562641204,"201051344000651","174011545737251",0.00,18.30,0,294.56,306.88,0.0,0.0,0.000,1354519.8,1354519.8,7141,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641230,643591.00
07/08/2019 23:00,2,0.000,ALERT,212.83,296.96,60.033,1562641204,"201051344000594","174011545737251",0.00,19.30,0,293.96,298.77,0.0,0.0,0.000,1364926.0,1364926.0,7141,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641232,643592.00
07/08/2019 23:00,2,0.000,ALERT,213.06,296.06,59.980,1562641204,"201051344000469","174011545737251",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,1344958.9,1344958.9,7145,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641234,643593.00
07/08/2019 23:00,2,0.000,ALERT,213.96,297.57,60.028,1562641204,"201051344000585","174011545737251",0.00,19.30,0,294.86,307.18,0.0,0.0,0.000,1369577.2,1369577.2,7135,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641235,643594.00
07/08/2019 23:00,2,0.000,ALERT,213.51,296.06,60.033,1562641204,"201051344000853","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1367841.7,1367841.7,7138,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641237,643595.00
07/08/2019 23:00,2,0.000,ALERT,214.19,298.17,60.028,1562641204,"201051344001145","174011545737251",0.00,18.70,0,295.76,308.99,0.0,0.0,0.000,1369118.3,1369118.3,7158,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641239,643596.00
07/08/2019 23:00,2,0.000,ALERT,213.96,297.57,60.028,1562641204,"201051344000438","174011545737251",0.00,18.70,0,295.46,308.09,0.0,0.0,0.000,1362581.4,1362581.4,7138,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641241,643597.00
07/08/2019 23:00,2,0.000,ALERT,213.51,297.26,60.022,1562641204,"201051344001135","174011545737251",0.00,19.00,0,295.46,307.78,0.0,0.0,0.000,1349909.4,1349909.4,7135,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641243,643598.00
07/08/2019 23:00,2,0.000,ALERT,213.06,296.36,60.028,1562641204,"201051344000983","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1365965.5,1365965.5,7136,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641245,643599.00
07/08/2019 23:00,2,0.000,ALERT,213.96,297.26,60.033,1562641204,"201051344001203","174011545737251",0.00,19.00,0,295.16,308.69,0.0,0.0,0.000,1357882.3,1357882.3,7150,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641246,643600.00
07/08/2019 23:00,2,0.000,ALERT,213.74,297.87,60.033,1562641204,"201051344001230","174011545737251",0.00,19.00,0,295.76,308.09,0.0,0.0,0.000,1352795.8,1352795.8,7165,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641248,643601.00
07/08/2019 23:00,2,0.000,ALERT,213.29,297.57,60.022,1562641204,"201051344000646","174011545737251",0.00,19.00,0,294.86,307.48,0.0,0.0,0.000,1346702.1,1346702.1,7151,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641250,643602.00
07/08/2019 23:00,2,0.000,ALERT,213.51,296.66,60.022,1562641204,"201051344000867","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1343186.2,1343186.2,7138,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641252,643603.00
07/08/2019 23:00,2,0.000,ALERT,213.96,296.36,60.022,1562641204,"201051344000633","174011545737251",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,1340189.1,1340189.1,7148,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641254,643604.00
07/08/2019 23:00,2,0.000,ALERT,213.29,297.57,60.012,1562641204,"201051344000955","174011545737251",0.00,19.30,0,295.46,307.78,0.0,0.0,0.000,1367360.5,1367360.5,7148,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641255,643605.00
07/08/2019 23:00,2,0.000,ALERT,213.51,296.06,60.049,1562641204,"201051344000648","174011545737251",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1354128.5,1354128.5,7131,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562641257,643606.00
07/08/2019 23:00,2,0.000,ALERT,213.51,296.66,60.043,1562641204,"201051344000645","174011545737251",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,1359674.3,1359674.3,7135,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641259,643607.00
07/08/2019 23:00,2,0.000,ALERT,213.06,296.96,60.017,1562641204,"201051344000569","174011545737251",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,1376584.7,1376584.7,7137,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562641261,643608.00
07/08/2019 23:00,2,0.000,ALERT,213.29,296.06,60.017,1562641204,"179051228000119","174011545737251",0.00,21.00,0,292.76,297.57,0.0,0.0,0.000,162835.8,162835.8,7200,0,0,0,L,46974696,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562641263,643609.00
07/08/2019 23:15,2,0.000,ALERT,213.06,296.66,60.022,1562642104,"201051344000579","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1377811.9,1377811.9,7146,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642106,643610.00
07/08/2019 23:15,2,0.000,ALERT,213.29,296.96,60.017,1562642104,"201051344001025","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1362420.3,1362420.3,7140,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642108,643611.00
07/08/2019 23:15,2,0.000,ALERT,213.51,297.57,59.985,1562642104,"201051344001093","174011545737251",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,1344624.1,1344624.1,7157,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642110,643612.00
07/08/2019 23:15,2,0.000,ALERT,213.06,296.36,60.001,1562642104,"201051344000458","174011545737251",0.00,19.50,0,294.56,298.77,0.0,0.0,0.000,1358828.2,1358828.2,7132,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642111,643613.00
07/08/2019 23:15,2,0.000,ALERT,213.51,298.17,60.028,1562642104,"201051344000890","174011545737251",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,1359828.3,1359828.3,7144,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642113,643614.00
07/08/2019 23:15,2,0.000,ALERT,213.06,296.36,60.054,1562642104,"201051344000988","174011545737251",0.00,19.00,0,291.85,297.87,0.0,0.0,0.000,1035773.4,1035773.4,7142,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642115,643615.00
07/08/2019 23:15,2,0.000,ALERT,213.96,298.47,60.012,1562642104,"201051344000582","174011545737251",0.00,18.30,0,296.36,299.37,0.0,0.0,0.000,1337268.2,1337268.2,7136,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642117,643616.00
07/08/2019 23:15,2,0.000,ALERT,213.06,296.66,60.022,1562642104,"201051344000868","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1345214.7,1345214.7,7134,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562642119,643617.00
07/08/2019 23:15,2,0.000,ALERT,213.74,296.66,60.028,1562642104,"201051344000576","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1361718.6,1361718.6,7154,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562642121,643618.00
07/08/2019 23:15,2,0.000,ALERT,213.06,295.76,60.006,1562642104,"201051344001158","174011545737251",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,1339045.5,1339045.5,7137,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642122,643619.00
07/08/2019 23:15,2,0.000,ALERT,213.51,297.26,60.033,1562642104,"201051344000917","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1354283.9,1354283.9,7153,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562642124,643620.00
07/08/2019 23:15,2,0.000,ALERT,213.74,296.96,60.001,1562642104,"201051344000417","174011545737251",0.00,19.00,0,294.86,298.17,0.0,0.0,0.000,1073206.4,1073206.4,7158,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562642126,643621.00
07/08/2019 23:15,2,0.000,ALERT,213.96,297.87,60.033,1562642104,"201051344000685","174011545737251",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,1360446.9,1360446.9,7144,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642128,643622.00
07/08/2019 23:15,2,0.000,ALERT,213.51,296.96,60.033,1562642104,"201051344000651","174011545737251",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,1354519.8,1354519.8,7143,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562642130,643623.00
07/08/2019 23:15,2,0.000,ALERT,213.06,297.26,60.022,1562642104,"201051344000594","174011545737251",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,1364926.0,1364926.0,7143,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642132,643624.00
07/08/2019 23:15,2,0.000,ALERT,213.29,296.36,60.033,1562642104,"201051344000469","174011545737251",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,1344958.9,1344958.9,7147,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642133,643625.00
07/08/2019 23:15,2,0.000,ALERT,213.51,297.57,60.049,1562642104,"201051344000585","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1369577.2,1369577.2,7137,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642135,643626.00
07/08/2019 23:15,2,0.000,ALERT,213.74,296.36,60.038,1562642104,"201051344000853","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1367841.7,1367841.7,7140,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562642137,643627.00
07/08/2019 23:15,2,0.000,ALERT,213.74,297.87,60.038,1562642104,"201051344001145","174011545737251",0.00,18.30,0,296.06,299.67,0.0,0.0,0.000,1369118.3,1369118.3,7160,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642139,643628.00
07/08/2019 23:15,2,0.000,ALERT,213.51,297.26,60.028,1562642104,"201051344000438","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1362581.4,1362581.4,7140,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642141,643629.00
07/08/2019 23:15,2,0.000,ALERT,213.06,297.26,60.049,1562642104,"201051344001135","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1349909.4,1349909.4,7137,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642143,643630.00
07/08/2019 23:15,2,0.000,ALERT,213.06,296.36,60.065,1562642104,"201051344000983","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1365965.5,1365965.5,7138,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642144,643631.00
07/08/2019 23:15,2,0.000,ALERT,213.29,297.26,60.033,1562642104,"201051344001203","174011545737251",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,1357882.3,1357882.3,7152,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562642146,643632.00
07/08/2019 23:15,2,0.000,ALERT,213.29,297.57,60.033,1562642104,"201051344001230","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1352795.8,1352795.8,7167,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642148,643633.00
07/08/2019 23:15,2,0.000,ALERT,212.83,296.96,60.028,1562642104,"201051344000646","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1346702.1,1346702.1,7153,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642150,643634.00
07/08/2019 23:15,2,0.000,ALERT,213.51,296.36,60.033,1562642104,"201051344000867","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1343186.2,1343186.2,7140,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642152,643635.00
07/08/2019 23:15,2,0.000,ALERT,213.74,296.06,60.028,1562642104,"201051344000633","174011545737251",0.00,18.70,0,292.76,297.57,0.0,0.0,0.000,1340189.1,1340189.1,7150,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562642153,643636.00
07/08/2019 23:15,2,0.000,ALERT,213.06,297.26,59.996,1562642104,"201051344000955","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1367360.5,1367360.5,7150,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642155,643637.00
07/08/2019 23:15,2,0.000,ALERT,213.51,295.76,60.028,1562642104,"201051344000648","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1354128.5,1354128.5,7133,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642157,643638.00
07/08/2019 23:15,2,0.000,ALERT,213.51,296.36,60.070,1562642104,"201051344000645","174011545737251",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1359674.3,1359674.3,7137,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642159,643639.00
07/08/2019 23:15,2,0.000,ALERT,213.06,296.96,60.022,1562642104,"201051344000569","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1376584.7,1376584.7,7139,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562642161,643640.00
07/08/2019 23:15,2,0.000,ALERT,213.29,295.76,60.070,1562642104,"179051228000119","174011545737251",0.00,20.70,0,292.76,297.57,0.0,0.0,0.000,162835.8,162835.8,7202,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562642163,643641.00
07/08/2019 23:30,2,0.000,ALERT,213.06,296.96,60.022,1562643004,"201051344000579","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1377811.9,1377811.9,7148,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643006,643642.00
07/08/2019 23:30,2,0.000,ALERT,213.51,296.96,60.022,1562643004,"201051344001025","174011545737251",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,1362420.3,1362420.3,7142,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643008,643643.00
