ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/08/2019 23:30,2,0.000,ALERT,213.74,297.87,60.022,1562643004,"201051344001093","174011545737251",0.00,19.30,0,295.76,299.07,0.0,0.0,0.000,1344624.1,1344624.1,7159,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643010,643644.00
07/08/2019 23:30,2,0.000,ALERT,213.06,296.36,60.022,1562643004,"201051344000458","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1358828.2,1358828.2,7134,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643012,643645.00
07/08/2019 23:30,2,0.000,ALERT,213.51,298.17,60.017,1562643004,"201051344000890","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1359828.3,1359828.3,7146,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643014,643646.00
07/08/2019 23:30,2,0.000,ALERT,213.06,296.36,60.028,1562643004,"201051344000988","174011545737251",0.00,18.70,0,291.85,297.57,0.0,0.0,0.000,1035773.4,1035773.4,7144,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643015,643647.00
07/08/2019 23:30,2,0.000,ALERT,214.19,298.77,60.017,1562643004,"201051344000582","174011545737251",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,1337268.2,1337268.2,7138,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643017,643648.00
07/08/2019 23:30,2,0.000,ALERT,213.06,296.96,60.022,1562643004,"201051344000868","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1345214.7,1345214.7,7136,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643019,643649.00
07/08/2019 23:30,2,0.000,ALERT,213.74,296.96,60.028,1562643004,"201051344000576","174011545737251",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,1361718.6,1361718.6,7156,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643021,643650.00
07/08/2019 23:30,2,0.000,ALERT,213.29,296.36,60.017,1562643004,"201051344001158","174011545737251",0.00,18.30,0,293.66,297.26,0.0,0.0,0.000,1339045.5,1339045.5,7139,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643023,643651.00
07/08/2019 23:30,2,0.000,ALERT,213.74,297.26,60.006,1562643004,"201051344000917","174011545737251",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,1354283.9,1354283.9,7155,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643025,643652.00
07/08/2019 23:30,2,0.000,ALERT,213.74,296.96,60.043,1562643004,"201051344000417","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1073206.4,1073206.4,7160,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643026,643653.00
07/08/2019 23:30,2,0.000,ALERT,213.96,297.87,60.022,1562643004,"201051344000685","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1360446.9,1360446.9,7146,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643028,643654.00
07/08/2019 23:30,2,0.000,ALERT,213.74,296.96,59.980,1562643004,"201051344000651","174011545737251",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,1354519.8,1354519.8,7145,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643030,643655.00
07/08/2019 23:30,2,0.000,ALERT,213.06,297.26,60.022,1562643004,"201051344000594","174011545737251",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1364926.0,1364926.0,7145,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643032,643656.00
07/08/2019 23:30,2,0.000,ALERT,213.29,296.36,60.028,1562643004,"201051344000469","174011545737251",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,1344958.9,1344958.9,7149,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643034,643657.00
07/08/2019 23:30,2,0.000,ALERT,213.96,297.87,60.017,1562643004,"201051344000585","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1369577.2,1369577.2,7139,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643035,643658.00
07/08/2019 23:30,2,0.000,ALERT,213.74,296.36,60.022,1562643004,"201051344000853","174011545737251",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,1367841.7,1367841.7,7142,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643037,643659.00
07/08/2019 23:30,2,0.000,ALERT,213.96,298.17,60.017,1562643004,"201051344001145","174011545737251",0.00,18.30,0,295.76,299.97,0.0,0.0,0.000,1369118.3,1369118.3,7162,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643039,643660.00
07/08/2019 23:30,2,0.000,ALERT,213.74,297.57,59.990,1562643004,"201051344000438","174011545737251",0.00,18.00,0,295.46,299.67,0.0,0.0,0.000,1362581.4,1362581.4,7142,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643041,643661.00
07/08/2019 23:30,2,0.000,ALERT,213.29,297.57,60.012,1562643004,"201051344001135","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1349909.4,1349909.4,7139,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643043,643662.00
07/08/2019 23:30,2,0.000,ALERT,213.29,296.96,60.012,1562643004,"201051344000983","174011545737251",0.00,18.70,0,294.86,298.17,0.0,0.0,0.000,1365965.5,1365965.5,7140,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643045,643663.00
07/08/2019 23:30,2,0.000,ALERT,213.74,297.26,60.017,1562643004,"201051344001203","174011545737251",0.00,18.70,0,295.16,300.87,0.0,0.0,0.000,1357882.3,1357882.3,7154,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643046,643664.00
07/08/2019 23:30,2,0.000,ALERT,213.51,297.87,60.012,1562643004,"201051344001230","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1352795.8,1352795.8,7169,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643048,643665.00
07/08/2019 23:30,2,0.000,ALERT,213.29,297.26,60.012,1562643004,"201051344000646","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1346702.1,1346702.1,7155,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643050,643666.00
07/08/2019 23:30,2,0.000,ALERT,213.51,296.36,60.012,1562643004,"201051344000867","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1343186.2,1343186.2,7142,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643052,643667.00
07/08/2019 23:30,2,0.000,ALERT,213.74,296.06,60.006,1562643004,"201051344000633","174011545737251",0.00,18.30,0,292.76,297.26,0.0,0.0,0.000,1340189.1,1340189.1,7152,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643054,643668.00
07/08/2019 23:30,2,0.000,ALERT,213.06,297.57,60.017,1562643004,"201051344000955","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1367360.5,1367360.5,7152,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643056,643669.00
07/08/2019 23:30,2,0.000,ALERT,213.29,295.76,60.001,1562643004,"201051344000648","174011545737251",0.00,18.00,0,293.66,298.17,0.0,0.0,0.000,1354128.5,1354128.5,7135,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643057,643670.00
07/08/2019 23:30,2,0.000,ALERT,213.51,296.06,59.996,1562643004,"201051344000645","174011545737251",0.00,19.00,0,294.56,297.87,0.0,0.0,0.000,1359674.3,1359674.3,7139,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643059,643671.00
07/08/2019 23:30,2,0.000,ALERT,213.29,296.96,59.990,1562643004,"201051344000569","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1376584.7,1376584.7,7141,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643061,643672.00
07/08/2019 23:30,2,0.000,ALERT,213.29,295.76,60.001,1562643004,"179051228000119","174011545737251",0.00,20.30,0,292.76,297.57,0.0,0.0,0.000,162835.8,162835.8,7204,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562643063,643673.00
07/08/2019 23:45,2,0.000,ALERT,213.29,297.57,60.033,1562643904,"201051344000579","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1377811.9,1377811.9,7150,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643906,643674.00
07/08/2019 23:45,2,0.000,ALERT,213.06,296.66,60.033,1562643904,"201051344001025","174011545737251",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,1362420.3,1362420.3,7144,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643908,643675.00
07/08/2019 23:45,2,0.000,ALERT,213.29,297.26,60.038,1562643904,"201051344001093","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1344624.1,1344624.1,7161,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643910,643676.00
07/08/2019 23:45,2,0.000,ALERT,213.29,296.96,60.065,1562643904,"201051344000458","174011545737251",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,1358828.2,1358828.2,7136,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643911,643677.00
07/08/2019 23:45,2,0.000,ALERT,213.06,297.57,60.043,1562643904,"201051344000890","174011545737251",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,1359828.3,1359828.3,7148,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643913,643678.00
07/08/2019 23:45,2,0.000,ALERT,213.29,296.66,60.043,1562643904,"201051344000988","174011545737251",0.00,18.30,0,292.16,298.17,0.0,0.0,0.000,1035773.4,1035773.4,7146,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643915,643679.00
07/08/2019 23:45,2,0.000,ALERT,213.51,297.87,60.038,1562643904,"201051344000582","174011545737251",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,1337268.2,1337268.2,7140,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643917,643680.00
07/08/2019 23:45,2,0.000,ALERT,213.29,297.57,60.006,1562643904,"201051344000868","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1345214.7,1345214.7,7138,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643919,643681.00
07/08/2019 23:45,2,0.000,ALERT,213.74,297.57,60.038,1562643904,"201051344000576","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1361718.6,1361718.6,7158,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643921,643682.00
07/08/2019 23:45,2,0.000,ALERT,213.29,296.66,60.065,1562643904,"201051344001158","174011545737251",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,1339045.5,1339045.5,7141,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643923,643683.00
07/08/2019 23:45,2,0.000,ALERT,213.29,296.66,60.038,1562643904,"201051344000917","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1354283.9,1354283.9,7157,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643924,643684.00
07/08/2019 23:45,2,0.000,ALERT,213.29,296.66,60.038,1562643904,"201051344000417","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1073206.4,1073206.4,7162,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643926,643685.00
07/08/2019 23:45,2,0.000,ALERT,213.51,297.26,60.043,1562643904,"201051344000685","174011545737251",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,1360446.9,1360446.9,7148,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643928,643686.00
07/08/2019 23:45,2,0.000,ALERT,213.29,296.36,60.012,1562643904,"201051344000651","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1354519.8,1354519.8,7147,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643930,643687.00
07/08/2019 23:45,2,0.000,ALERT,213.06,297.87,60.033,1562643904,"201051344000594","174011545737251",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,1364926.0,1364926.0,7147,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643932,643688.00
07/08/2019 23:45,2,0.000,ALERT,213.51,296.96,60.043,1562643904,"201051344000469","174011545737251",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,1344958.9,1344958.9,7151,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643933,643689.00
07/08/2019 23:45,2,0.000,ALERT,213.29,297.57,60.033,1562643904,"201051344000585","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1369577.2,1369577.2,7141,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643935,643690.00
07/08/2019 23:45,2,0.000,ALERT,213.96,296.96,60.043,1562643904,"201051344000853","174011545737251",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1367841.7,1367841.7,7144,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643937,643691.00
07/08/2019 23:45,2,0.000,ALERT,213.51,297.57,60.038,1562643904,"201051344001145","174011545737251",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,1369118.3,1369118.3,7164,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643939,643692.00
07/08/2019 23:45,2,0.000,ALERT,213.29,297.26,60.038,1562643904,"201051344000438","174011545737251",0.00,18.00,0,296.06,299.67,0.0,0.0,0.000,1362581.4,1362581.4,7144,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643941,643693.00
07/08/2019 23:45,2,0.000,ALERT,212.83,297.26,60.065,1562643904,"201051344001135","174011545737251",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,1349909.4,1349909.4,7141,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643943,643694.00
07/08/2019 23:45,2,0.000,ALERT,213.29,297.26,60.038,1562643904,"201051344000983","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1365965.5,1365965.5,7142,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643945,643695.00
07/08/2019 23:45,2,0.000,ALERT,213.29,296.96,60.038,1562643904,"201051344001203","174011545737251",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,1357882.3,1357882.3,7156,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643946,643696.00
07/08/2019 23:45,2,0.000,ALERT,213.06,297.26,60.043,1562643904,"201051344001230","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1352795.8,1352795.8,7171,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643948,643697.00
07/08/2019 23:45,2,0.000,ALERT,212.61,296.96,60.038,1562643904,"201051344000646","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1346702.1,1346702.1,7157,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643950,643698.00
07/08/2019 23:45,2,0.000,ALERT,213.51,296.66,60.049,1562643904,"201051344000867","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1343186.2,1343186.2,7144,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643952,643699.00
07/08/2019 23:45,2,0.000,ALERT,213.96,296.36,60.033,1562643904,"201051344000633","174011545737251",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,1340189.1,1340189.1,7154,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643954,643700.00
07/08/2019 23:45,2,0.000,ALERT,212.83,296.96,60.043,1562643904,"201051344000955","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1367360.5,1367360.5,7154,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643956,643701.00
07/08/2019 23:45,2,0.000,ALERT,213.51,296.36,60.043,1562643904,"201051344000648","174011545737251",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,1354128.5,1354128.5,7137,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562643957,643702.00
07/08/2019 23:45,2,0.000,ALERT,213.74,296.66,60.043,1562643904,"201051344000645","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1359674.3,1359674.3,7141,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643959,643703.00
07/08/2019 23:45,2,0.000,ALERT,213.06,297.26,60.043,1562643904,"201051344000569","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1376584.7,1376584.7,7143,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562643961,643704.00
07/08/2019 23:45,2,0.000,ALERT,213.51,296.36,60.038,1562643904,"179051228000119","174011545737251",0.00,20.00,0,292.76,297.87,0.0,0.0,0.000,162835.8,162835.8,7206,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562643963,643705.00
